Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-17 05:14:24;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3785,343;1414,691;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_c2_7f_00_15_96_23_;0
2024-04-17 05:15:25;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3785,343;1414,691;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_c2_7f_00_15_96_23_;0
2024-04-17 05:16:27;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3785,344;1437,002;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_39_c2_80_00_15_ed_4a_;0
2024-04-17 05:17:28;0,043;0,958;0,024;0,058;0,200;224,40;49,90;3785,345;1393,428;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_c2_81_00_15_43_14_;0
2024-04-17 05:18:34;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3785,346;1426,977;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_c2_82_00_15_c6_21_;0
2024-04-17 05:19:35;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3785,346;1396,165;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c2_82_00_15_4d_c5_;0
2024-04-17 05:20:37;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3785,347;1397,928;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_c2_83_00_15_54_a8_;0
2024-04-17 05:21:38;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3785,348;1417,856;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_c2_84_00_15_a2_80_;0
2024-04-17 05:22:40;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3785,349;1424,255;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_c2_85_00_15_bb_7f_;0
2024-04-17 05:23:41;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3785,349;1422,866;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_c2_85_00_15_b6_12_;0
2024-04-17 05:24:48;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3785,350;1401,294;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_c2_86_00_15_61_ce_;0
2024-04-17 05:25:50;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3785,351;1387,662;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_c2_87_00_15_2c_8e_;0
2024-04-17 05:27:29;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3785,352;1404,359;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c2_88_00_15_6d_c7_;0
2024-04-17 05:28:31;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3785,353;1398,143;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_c2_89_00_15_55_7f_;0
2024-04-17 05:29:33;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3785,354;1423,793;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_c2_8a_00_15_b9_b1_;0
2024-04-17 05:30:34;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3785,355;1391,206;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_39_c2_8b_00_15_3a_66_;0
2024-04-17 05:31:36;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3785,355;1411,571;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_c2_8b_00_15_89_f3_;0
2024-04-17 05:32:37;0,045;0,983;0,027;0,060;0,200;228,70;50,00;3785,356;1403,923;'01_03_14_08_ef_00_02_01_f4_00_2d_00_1b_00_3c_03_d7_00_39_c2_8c_00_15_6c_13_;0
2024-04-17 05:33:43;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3785,357;1424,475;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_c2_8d_00_15_bc_5b_;0
2024-04-17 05:34:44;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3785,358;1401,191;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_c2_8e_00_15_61_67_;0
2024-04-17 05:35:46;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3785,358;1422,272;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_c2_8e_00_15_b3_c0_;0
2024-04-17 05:36:47;0,044;0,967;0,027;0,060;0,200;227,50;50,00;3785,359;1416,194;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1b_00_3c_03_c7_00_39_c2_8f_00_15_9c_02_;0
2024-04-17 05:37:54;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3785,360;1389,644;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_c2_90_00_15_34_4c_;0
2024-04-17 05:38:56;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3785,361;1408,413;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_c2_91_00_15_7d_9d_;0
2024-04-17 05:39:57;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3785,362;1436,185;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_c2_92_00_15_ea_19_;0
2024-04-17 05:40:59;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3785,362;1437,303;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_c2_92_00_15_ee_77_;0
2024-04-17 05:42:00;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3785,363;1422,070;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_c2_93_00_15_b2_f6_;0
2024-04-17 05:43:07;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3785,364;1378,840;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_c2_94_00_15_0a_18_;0
2024-04-17 05:44:09;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3785,365;1425,469;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c2_95_00_15_c0_3d_;0
2024-04-17 05:45:10;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3785,365;1380,704;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_c2_95_00_15_11_60_;0
2024-04-17 05:46:11;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3785,366;1380,840;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_c2_96_00_15_11_e8_;0
2024-04-17 05:47:13;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3785,367;1383,400;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_c2_97_00_15_1b_e8_;0
2024-04-17 05:48:14;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3785,368;1382,739;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_c2_98_00_15_19_53_;0
2024-04-17 05:49:20;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3785,368;1387,499;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_c2_98_00_15_2b_eb_;0
2024-04-17 05:50:22;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3785,369;1392,066;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c2_99_00_15_3d_c2_;0
2024-04-17 05:51:22;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3785,370;1441,277;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_c2_9a_00_15_fd_fd_;0
2024-04-17 05:52:24;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3785,371;1432,441;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_c2_9b_00_15_db_79_;0
2024-04-17 05:53:25;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3785,372;1383,932;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_c2_9c_00_15_1d_fc_;0
2024-04-17 05:54:27;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3785,372;1384,448;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_c2_9c_00_15_20_00_;0
2024-04-17 05:55:28;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3785,373;1409,567;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_c2_9d_00_15_82_1f_;0
2024-04-17 05:56:34;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3785,374;1437,913;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_c2_9e_00_15_f0_d9_;0
2024-04-17 05:57:36;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3785,375;1398,091;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_c2_9f_00_15_55_4b_;0
2024-04-17 05:58:37;0,044;0,976;0,024;0,059;0,200;225,40;50,00;3785,375;1406,680;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_39_c2_9f_00_15_76_d8_;0
2024-04-17 05:59:38;0,044;0,983;0,022;0,057;0,200;223,60;50,00;3785,376;1392,367;'01_03_14_08_bc_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_39_c2_a0_00_15_3e_ef_;0
2024-04-17 06:00:40;0,043;0,967;0,021;0,056;0,200;222,30;50,00;3785,377;1439,738;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_38_03_c7_00_39_c2_a1_00_15_f7_fa_;0
2024-04-17 06:01:47;0,043;0,964;0,022;0,056;0,200;222,80;50,00;3785,378;1399,128;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_38_03_c4_00_39_c2_a2_00_15_59_58_;0
2024-04-17 06:02:48;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3785,378;1387,888;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_c2_a2_00_15_2d_70_;0
2024-04-17 06:03:50;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3785,379;1432,168;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_c2_a3_00_15_da_68_;0
2024-04-17 06:04:52;0,044;0,987;0,022;0,057;0,200;222,80;50,00;3785,380;1397,071;'01_03_14_08_b4_00_02_01_f4_00_2c_00_16_00_39_03_db_00_39_c2_a4_00_15_51_4f_;0
2024-04-17 06:05:58;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3785,381;1433,143;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_c2_a5_00_15_de_37_;0
2024-04-17 06:06:59;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3785,381;1407,382;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_c2_a5_00_15_79_96_;0
2024-04-17 06:08:01;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3785,382;1432,850;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_c2_a6_00_15_dd_12_;0
2024-04-17 06:09:02;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3785,383;1436,009;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_c2_a7_00_15_e9_69_;0
2024-04-17 06:10:03;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3785,384;1377,802;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_c2_a8_00_15_06_0a_;0
2024-04-17 06:11:04;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3785,384;1397,661;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_c2_a8_00_15_53_9d_;0
2024-04-17 06:12:10;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3785,385;1406,939;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_c2_a9_00_15_77_db_;0
2024-04-17 06:13:12;0,043;0,955;0,025;0,058;0,200;224,90;50,00;3785,386;1379,151;'01_03_14_08_c9_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_39_c2_aa_00_15_0b_4f_;0
2024-04-17 06:14:13;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3785,387;1385,950;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_c2_ab_00_15_25_de_;0
2024-04-17 06:15:14;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3785,388;1400,359;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_39_c2_ac_00_15_5e_27_;0
2024-04-17 06:16:16;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3785,388;1427,004;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_39_c2_ac_00_15_c6_3c_;0
2024-04-17 06:17:22;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3785,389;1430,507;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_c2_ad_00_15_d3_eb_;0
2024-04-17 06:18:33;0,044;0,977;0,025;0,059;0,200;225,00;50,00;3785,390;1425,947;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_39_c2_ae_00_15_c2_1b_;0
2024-04-17 06:19:35;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3785,391;1437,171;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_c2_af_00_15_ed_f3_;0
2024-04-17 06:20:37;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3785,391;1380,394;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_c2_af_00_15_10_2a_;0
2024-04-17 06:21:38;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3785,392;1379,536;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_c2_b0_00_15_0c_d0_;0
2024-04-17 06:22:40;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3785,393;1382,740;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_c2_b1_00_15_19_54_;0
2024-04-17 06:23:46;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3785,394;1409,068;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_c2_b2_00_15_80_2c_;0
2024-04-17 06:24:48;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3785,395;1402,509;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_c2_b3_00_15_66_8d_;0
2024-04-17 06:25:49;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3785,395;1440,976;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_c2_b3_00_15_fc_d0_;0
2024-04-17 06:27:32;0,044;0,984;0,024;0,058;0,200;223,50;49,90;3785,397;1376,837;'01_03_14_08_bb_00_02_01_f3_00_2c_00_18_00_3a_03_d8_00_39_c2_b5_00_15_02_45_;0
2024-04-17 06:28:33;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3785,397;1398,609;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_c2_b5_00_15_57_51_;0
2024-04-17 06:29:35;0,043;0,967;0,023;0,057;0,200;222,20;50,00;3785,398;1408,042;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_c2_b6_00_15_7c_2a_;0
2024-04-17 06:30:36;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3785,399;1408,562;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_c2_b7_00_15_7e_32_;0
2024-04-17 06:31:38;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3785,400;1394,335;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_39_c2_b8_00_15_46_9f_;0
2024-04-17 06:32:44;0,043;0,971;0,022;0,057;0,200;221,20;50,00;3785,400;1396,428;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_39_c2_b8_00_15_4e_cc_;0
2024-04-17 06:33:46;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3785,401;1381,020;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_c2_b9_00_15_12_9c_;0
2024-04-17 06:34:48;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3785,402;1382,537;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_c2_ba_00_15_18_89_;0
2024-04-17 06:35:49;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3785,403;1397,507;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_39_c2_bb_00_15_53_03_;0
2024-04-17 06:36:55;0,043;0,968;0,023;0,057;0,200;222,10;50,00;3785,403;1398,445;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_39_c2_bb_00_15_56_ad_;0
2024-04-17 06:37:56;0,043;0,971;0,022;0,057;0,200;221,40;50,00;3785,404;1406,645;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_39_c2_bc_00_15_76_b5_;0
2024-04-17 06:38:58;0,044;0,991;0,022;0,057;0,200;221,80;49,90;3785,405;1387,616;'01_03_14_08_aa_00_02_01_f3_00_2c_00_16_00_39_03_df_00_39_c2_bd_00_15_2c_60_;0
2024-04-17 06:40:00;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3785,406;1401,065;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_c2_be_00_15_60_e9_;0
2024-04-17 06:41:01;0,043;0,972;0,022;0,057;0,200;221,10;50,00;3785,406;1404,281;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_39_03_cc_00_39_c2_be_00_15_6d_79_;0
2024-04-17 06:42:02;0,043;0,969;0,022;0,057;0,200;221,70;49,90;3785,407;1422,690;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_39_c2_bf_00_15_b5_62_;0
2024-04-17 06:43:09;0,044;0,990;0,022;0,057;0,200;222,10;50,00;3785,408;1400,526;'01_03_14_08_ad_00_02_01_f4_00_2c_00_16_00_39_03_de_00_39_c2_c0_00_15_5e_ce_;0
2024-04-17 06:44:10;0,044;0,988;0,023;0,057;0,200;222,50;49,90;3785,409;1423,522;'01_03_14_08_b1_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_39_c2_c1_00_15_b8_a2_;0
2024-04-17 06:45:12;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3785,410;1410,011;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_c2_c2_00_15_83_db_;0
2024-04-17 06:46:13;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3785,410;1419,991;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_c2_c2_00_15_aa_d7_;0
2024-04-17 06:47:15;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3785,411;1389,422;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_c2_c3_00_15_33_6e_;0
2024-04-17 06:48:22;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3785,412;1386,595;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_c2_c4_00_15_28_63_;0
2024-04-17 06:49:24;0,043;0,969;0,022;0,057;0,200;221,70;50,00;3785,413;1430,457;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_c2_c5_00_15_d3_b9_;0
2024-04-17 06:50:26;0,043;0,969;0,022;0,057;0,200;221,80;49,90;3785,413;1429,759;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_39_c2_c5_00_15_d0_ff_;0
2024-04-17 06:51:28;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3785,414;1406,912;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_c2_c6_00_15_77_c0_;0
2024-04-17 06:52:30;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3785,415;1405,205;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_c2_c7_00_15_71_15_;0
2024-04-17 06:53:36;0,043;0,972;0,022;0,056;0,200;221,00;49,90;3785,416;1440,717;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_c2_c8_00_15_fb_cd_;0
2024-04-17 06:54:37;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3785,416;1390,713;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_c2_c8_00_15_38_79_;0
2024-04-17 06:55:38;0,043;0,971;0,021;0,056;0,200;221,30;50,00;3785,417;1384,959;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_c2_c9_00_15_21_ff_;0
2024-04-17 06:56:40;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3785,418;1433,275;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_c2_ca_00_15_de_bb_;0
2024-04-17 06:57:41;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3785,419;1389,359;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_c2_cb_00_15_33_2f_;0
2024-04-17 06:58:43;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3785,419;1428,287;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_c2_cb_00_15_cb_3f_;0
2024-04-17 06:59:49;0,043;0,972;0,020;0,055;0,200;221,00;50,00;3785,420;1423,174;'01_03_14_08_a2_00_02_01_f4_00_2b_00_14_00_37_03_cc_00_39_c2_cc_00_15_b7_46_;0
2024-04-17 07:00:51;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3785,421;1422,695;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_c2_cd_00_15_b5_67_;0
2024-04-17 07:01:52;0,043;0,976;0,020;0,055;0,200;220,10;50,00;3785,422;1385,062;'01_03_14_08_99_00_02_01_f4_00_2b_00_14_00_37_03_d0_00_39_c2_ce_00_15_22_66_;0
2024-04-17 07:02:54;0,043;0,977;0,020;0,056;0,200;220,00;50,00;3785,422;1396,394;'01_03_14_08_98_00_02_01_f4_00_2b_00_14_00_38_03_d1_00_39_c2_ce_00_15_4e_aa_;0
2024-04-17 07:03:55;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3785,423;1399,398;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_c2_cf_00_15_5a_66_;0
2024-04-17 07:04:57;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3785,424;1429,077;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_c2_d0_00_15_ce_55_;0
2024-04-17 07:06:03;0,043;0,968;0,021;0,057;0,200;222,10;50,00;3785,425;1408,265;'01_03_14_08_ad_00_02_01_f4_00_2b_00_15_00_39_03_c8_00_39_c2_d1_00_15_7d_09_;0
2024-04-17 07:07:05;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3785,425;1416,211;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_c2_d1_00_15_9c_13_;0
2024-04-17 07:08:06;0,043;0,963;0,023;0,058;0,200;223,10;50,00;3785,426;1406,875;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_39_c2_d2_00_15_77_9b_;0
2024-04-17 07:09:08;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3785,427;1419,440;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_39_c2_d3_00_15_a8_b0_;0
2024-04-17 07:10:09;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3785,428;1420,742;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_c2_d4_00_15_ad_c6_;0
2024-04-17 07:11:15;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3785,428;1385,526;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_39_c2_d4_00_15_24_36_;0
2024-04-17 07:12:16;0,044;0,987;0,023;0,057;0,200;222,80;49,90;3785,429;1393,322;'01_03_14_08_b4_00_02_01_f3_00_2c_00_17_00_39_03_db_00_39_c2_d5_00_15_42_aa_;0
2024-04-17 07:13:18;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3785,430;1388,180;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_c2_d6_00_15_2e_94_;0
2024-04-17 07:14:20;0,043;0,968;0,023;0,057;0,200;222,00;50,00;3785,431;1420,108;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_39_c2_d7_00_15_ab_4c_;0
2024-04-17 07:15:21;0,043;0,967;0,023;0,057;0,200;222,20;50,00;3785,431;1388,020;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_c2_d7_00_15_2d_f4_;0
2024-04-17 07:16:23;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3785,432;1404,357;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_c2_d8_00_15_6d_c5_;0
2024-04-17 07:17:29;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3785,433;1438,429;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_39_c2_d9_00_15_f2_dd_;0
2024-04-17 07:18:30;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3785,434;1415,292;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_c2_da_00_15_98_7c_;0
2024-04-17 07:19:31;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3785,435;1421,523;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_c2_db_00_15_b0_d3_;0
2024-04-17 07:20:33;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3785,435;1382,090;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_c2_db_00_15_16_ca_;0
2024-04-17 07:21:34;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3785,436;1391,673;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_c2_dc_00_15_3c_39_;0
2024-04-17 07:22:35;0,043;0,974;0,022;0,056;0,200;220,70;49,90;3785,437;1419,360;'01_03_14_08_9f_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_39_c2_dd_00_15_a8_60_;0
2024-04-17 07:23:42;0,044;0,986;0,023;0,057;0,200;223,10;50,00;3785,438;1384,686;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_39_03_da_00_39_c2_de_00_15_20_ee_;0
2024-04-17 07:24:45;0,043;0,970;0,022;0,057;0,200;221,50;49,90;3785,438;1424,725;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_39_03_ca_00_39_c2_de_00_15_bd_55_;0
2024-04-17 07:25:46;0,043;0,975;0,021;0,057;0,200;220,40;49,90;3785,439;1400,816;'01_03_14_08_9c_00_02_01_f3_00_2b_00_15_00_39_03_cf_00_39_c2_df_00_15_5f_f0_;0
2024-04-17 07:27:35;0,043;0,985;0,020;0,055;0,200;218,20;50,00;3785,440;1394,873;'01_03_14_08_86_00_02_01_f4_00_2b_00_14_00_37_03_d9_00_39_c2_e0_00_15_48_b9_;0
2024-04-17 07:28:37;0,043;0,980;0,020;0,055;0,200;219,30;50,00;3785,441;1422,350;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_39_c2_e1_00_15_b4_0e_;0
2024-04-17 07:29:40;0,043;0,980;0,020;0,056;0,200;219,30;50,00;3785,442;1377,790;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_38_03_d4_00_39_c2_e2_00_15_05_fe_;0
2024-04-17 07:30:46;0,043;0,982;0,020;0,055;0,200;218,90;50,00;3785,443;1434,012;'01_03_14_08_8d_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_39_c2_e3_00_15_e1_9c_;0
2024-04-17 07:31:48;0,042;0,958;0,021;0,055;0,200;219,20;49,90;3785,443;1418,059;'01_03_14_08_90_00_02_01_f3_00_2a_00_15_00_37_03_be_00_39_c2_e3_00_15_a3_4b_;0
2024-04-17 07:32:50;0,043;0,976;0,021;0,056;0,200;220,20;49,90;3785,444;1394,148;'01_03_14_08_9a_00_02_01_f3_00_2b_00_15_00_38_03_d0_00_39_c2_e4_00_15_45_e4_;0
2024-04-17 07:33:57;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3785,445;1378,451;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_c2_e5_00_15_08_93_;0
2024-04-17 07:34:58;0,043;0,979;0,020;0,055;0,200;219,60;50,00;3785,446;1425,347;'01_03_14_08_94_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_39_c2_e6_00_15_bf_c3_;0
2024-04-17 07:36:00;0,043;0,982;0,020;0,055;0,200;218,80;50,00;3785,446;1428,577;'01_03_14_08_8c_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_39_c2_e6_00_15_cc_61_;0
2024-04-17 07:37:02;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3785,447;1419,603;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_c2_e7_00_15_a9_53_;0
2024-04-17 07:38:08;0,044;0,993;0,022;0,057;0,200;221,50;49,90;3785,448;1428,766;'01_03_14_08_a7_00_02_01_f3_00_2c_00_16_00_39_03_e1_00_39_c2_e8_00_15_cd_1e_;0
2024-04-17 07:39:10;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3785,449;1433,213;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_c2_e9_00_15_de_7d_;0
2024-04-17 07:40:11;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3785,450;1390,736;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_c2_ea_00_15_38_90_;0
2024-04-17 07:41:12;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3785,450;1415,989;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_c2_ea_00_15_9b_35_;0
2024-04-17 07:42:13;0,044;0,992;0,022;0,057;0,200;221,70;50,00;3785,451;1376,309;'01_03_14_08_a9_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_39_c2_eb_00_15_00_35_;0
2024-04-17 07:43:15;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3785,452;1436,252;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_c2_ec_00_15_ea_5c_;0
2024-04-17 07:44:16;0,043;0,971;0,022;0,057;0,200;221,40;50,00;3785,452;1406,628;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_39_c2_ec_00_15_76_a4_;0
2024-04-17 07:45:23;0,043;0,972;0,021;0,056;0,200;221,00;50,00;3785,453;1417,792;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_c2_ed_00_15_a2_40_;0
2024-04-17 07:46:24;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3785,454;1420,833;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_c2_ee_00_15_ae_21_;0
2024-04-17 07:47:26;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3785,455;1403,263;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_c2_ef_00_15_69_7f_;0
2024-04-17 07:48:28;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3785,456;1382,743;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_c2_f0_00_15_19_57_;0
2024-04-17 07:49:32;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3785,456;1415,118;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_c2_f0_00_15_97_ce_;0
2024-04-17 07:50:36;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3785,457;1427,651;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_39_c2_f1_00_15_c8_c3_;0
2024-04-17 07:51:37;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3785,458;1401,505;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_c2_f2_00_15_62_a1_;0
2024-04-17 07:52:39;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3785,459;1430,770;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_39_c2_f3_00_15_d4_f2_;0
2024-04-17 07:53:40;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3785,459;1422,980;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_c2_f3_00_15_b6_84_;0
2024-04-17 07:54:41;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3785,460;1420,266;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_39_c2_f4_00_15_ab_ea_;0
2024-04-17 07:55:47;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3785,461;1378,836;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_39_c2_f5_00_15_0a_14_;0
2024-04-17 07:56:49;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3785,462;1422,416;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_c2_f6_00_15_b4_50_;0
2024-04-17 07:57:50;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3785,462;1399,539;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_c2_f6_00_15_5a_f3_;0
2024-04-17 07:58:52;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3785,463;1385,999;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_c2_f7_00_15_26_0f_;0
2024-04-17 07:59:53;0,043;0,974;0,021;0,056;0,200;220,60;49,90;3785,464;1411,859;'01_03_14_08_9e_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_39_c2_f8_00_15_8b_13_;0
2024-04-17 08:00:55;0,042;0,956;0,021;0,055;0,200;219,50;49,90;3785,465;1434,888;'01_03_14_08_93_00_02_01_f3_00_2a_00_15_00_37_03_bc_00_39_c2_f9_00_15_e5_08_;0
2024-04-17 08:02:01;0,043;0,980;0,021;0,056;0,200;219,30;49,90;3785,465;1390,087;'01_03_14_08_91_00_02_01_f3_00_2b_00_15_00_38_03_d4_00_39_c2_f9_00_15_36_07_;0
2024-04-17 08:03:03;0,043;0,977;0,021;0,056;0,200;220,00;49,90;3785,466;1395,866;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_39_c2_fa_00_15_4c_9a_;0
2024-04-17 08:04:04;0,043;0,979;0,021;0,056;0,200;219,60;49,90;3785,467;1387,979;'01_03_14_08_94_00_02_01_f3_00_2b_00_15_00_38_03_d3_00_39_c2_fb_00_15_2d_cb_;0
2024-04-17 08:05:11;0,043;0,974;0,021;0,056;0,200;220,70;49,90;3785,468;1439,534;'01_03_14_08_9f_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_39_c2_fc_00_15_f7_2e_;0
2024-04-17 08:06:13;0,043;0,977;0,021;0,056;0,200;219,90;50,00;3785,468;1424,524;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_c2_fc_00_15_bc_8c_;0
2024-04-17 08:07:14;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3785,469;1376,284;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_c2_fd_00_15_00_1c_;0
2024-04-17 08:08:15;0,043;0,981;0,020;0,055;0,200;219,10;49,90;3785,470;1408,032;'01_03_14_08_8f_00_02_01_f3_00_2b_00_14_00_37_03_d5_00_39_c2_fe_00_15_7c_20_;0
2024-04-17 08:09:17;0,043;0,986;0,019;0,055;0,200;217,90;49,90;3785,471;1432,517;'01_03_14_08_83_00_02_01_f3_00_2b_00_13_00_37_03_da_00_39_c2_ff_00_15_db_c5_;0
2024-04-17 08:10:23;0,043;0,983;0,020;0,055;0,200;218,70;50,00;3785,471;1423,378;'01_03_14_08_8b_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_39_c2_ff_00_15_b8_12_;0
2024-04-17 08:11:24;0,043;0,981;0,020;0,055;0,200;219,10;50,00;3785,472;1399,598;'01_03_14_08_8f_00_02_01_f4_00_2b_00_14_00_37_03_d5_00_39_c3_00_00_15_5b_2e_;0
2024-04-17 08:12:26;0,043;0,971;0,021;0,056;0,200;221,30;50,00;3785,473;1417,725;'01_03_14_08_a5_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_c3_01_00_15_a1_fd_;0
2024-04-17 08:13:28;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3785,474;1401,044;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_c3_02_00_15_60_d4_;0
2024-04-17 08:14:30;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3785,474;1396,162;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_c3_02_00_15_4d_c2_;0
2024-04-17 08:15:31;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3785,475;1406,486;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_39_c3_03_00_15_76_16_;0
2024-04-17 08:16:38;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3785,476;1389,181;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_39_c3_04_00_15_32_7d_;0
2024-04-17 08:17:39;0,043;0,979;0,020;0,055;0,200;219,60;50,00;3785,477;1396,681;'01_03_14_08_94_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_39_c3_05_00_15_4f_c9_;0
2024-04-17 08:18:41;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3785,478;1435,496;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_c3_06_00_15_e7_68_;0
2024-04-17 08:19:42;0,043;0,971;0,020;0,056;0,200;221,20;50,00;3785,478;1386,812;'01_03_14_08_a4_00_02_01_f4_00_2b_00_14_00_38_03_cb_00_39_c3_06_00_15_29_3c_;0
2024-04-17 08:20:44;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3785,479;1423,016;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_c3_07_00_15_b6_a8_;0
2024-04-17 08:21:45;0,043;0,972;0,021;0,056;0,200;221,00;50,00;3785,480;1421,899;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_c3_08_00_15_b2_4b_;0
2024-04-17 08:22:51;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3785,481;1398,334;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_c3_09_00_15_56_3e_;0
2024-04-17 08:23:53;0,043;0,970;0,020;0,056;0,200;221,50;50,00;3785,481;1396,155;'01_03_14_08_a7_00_02_01_f4_00_2b_00_14_00_38_03_ca_00_39_c3_09_00_15_4d_bb_;0
2024-04-17 08:24:54;0,056;0,843;0,017;0,071;0,300;221,40;50,00;3785,482;1396,338;'01_03_14_08_a6_00_03_01_f4_00_38_00_11_00_47_03_4b_00_39_c3_0a_00_15_4e_72_;0
2024-04-17 08:25:55;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3785,483;1441,099;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_c3_0b_00_15_fd_4b_;0
2024-04-17 08:27:38;0,055;0,828;0,016;0,069;0,300;221,20;50,00;3785,485;1411,231;'01_03_14_08_a4_00_03_01_f4_00_37_00_10_00_45_03_3c_00_39_c3_0d_00_15_88_9f_;0
2024-04-17 08:28:41;0,055;0,832;0,016;0,069;0,300;220,30;50,00;3785,486;1432,905;'01_03_14_08_9b_00_03_01_f4_00_37_00_10_00_45_03_40_00_39_c3_0e_00_15_dd_49_;0
2024-04-17 08:29:42;0,054;0,820;0,016;0,069;0,300;219,30;50,00;3785,487;1384,918;'01_03_14_08_91_00_03_01_f4_00_36_00_10_00_45_03_34_00_39_c3_0f_00_15_21_d6_;0
2024-04-17 08:30:44;0,055;0,837;0,016;0,069;0,300;219,00;50,00;3785,488;1433,664;'01_03_14_08_8e_00_03_01_f4_00_37_00_10_00_45_03_45_00_39_c3_10_00_15_e0_40_;0
2024-04-17 08:31:50;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3785,489;1415,368;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_c3_11_00_15_98_c8_;0
2024-04-17 08:32:52;0,054;0,812;0,017;0,069;0,300;221,60;50,00;3785,490;1424,820;'01_03_14_08_a8_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_c3_12_00_15_bd_b4_;0
2024-04-17 08:33:53;0,055;0,828;0,017;0,070;0,300;221,30;50,00;3785,491;1426,793;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_46_03_3c_00_39_c3_13_00_15_c5_69_;0
2024-04-17 08:35:00;0,055;0,828;0,016;0,070;0,300;221,30;50,00;3785,491;1425,813;'01_03_14_08_a5_00_03_01_f4_00_37_00_10_00_46_03_3c_00_39_c3_13_00_15_c1_95_;0
2024-04-17 08:36:01;0,054;0,821;0,016;0,068;0,300;219,10;50,00;3785,492;1434,283;'01_03_14_08_8f_00_03_01_f4_00_36_00_10_00_44_03_35_00_39_c3_14_00_15_e2_ab_;0
2024-04-17 08:37:03;0,054;0,817;0,016;0,068;0,300;220,10;50,00;3785,493;1424,096;'01_03_14_08_99_00_03_01_f4_00_36_00_10_00_44_03_31_00_39_c3_15_00_15_ba_e0_;0
2024-04-17 08:38:04;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3785,494;1440,841;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_c3_16_00_15_fc_49_;0
2024-04-17 08:39:06;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3785,495;1399,097;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_c3_17_00_15_59_39_;0
2024-04-17 08:40:07;0,055;0,831;0,016;0,069;0,300;220,40;50,00;3785,496;1378,110;'01_03_14_08_9c_00_03_01_f4_00_37_00_10_00_45_03_3f_00_39_c3_18_00_15_07_3e_;0
2024-04-17 08:41:14;0,054;0,823;0,016;0,069;0,300;218,60;50,00;3785,497;1413,620;'01_03_14_08_8a_00_03_01_f4_00_36_00_10_00_45_03_37_00_39_c3_19_00_15_91_f4_;0
2024-04-17 08:42:15;0,055;0,834;0,016;0,070;0,300;219,80;50,00;3785,498;1410,256;'01_03_14_08_96_00_03_01_f4_00_37_00_10_00_46_03_42_00_39_c3_1a_00_15_84_d0_;0
2024-04-17 08:43:16;0,055;0,832;0,017;0,070;0,300;220,20;50,00;3785,499;1433,981;'01_03_14_08_9a_00_03_01_f4_00_37_00_11_00_46_03_40_00_39_c3_1b_00_15_e1_7d_;0
2024-04-17 08:44:17;0,054;0,819;0,016;0,070;0,300;219,60;50,00;3785,500;1408,751;'01_03_14_08_94_00_03_01_f4_00_36_00_10_00_46_03_33_00_39_c3_1c_00_15_7e_ef_;0
2024-04-17 08:45:19;0,055;0,831;0,016;0,070;0,300;220,60;49,90;3785,501;1391,989;'01_03_14_08_9e_00_03_01_f3_00_37_00_10_00_46_03_3f_00_39_c3_1d_00_15_3d_75_;0
2024-04-17 08:46:25;0,055;0,830;0,017;0,070;0,300;220,80;49,90;3785,502;1440,932;'01_03_14_08_a0_00_03_01_f3_00_37_00_11_00_46_03_3e_00_39_c3_1e_00_15_fc_a4_;0
2024-04-17 08:47:26;0,054;0,818;0,016;0,070;0,300;220,00;49,90;3785,503;1428,092;'01_03_14_08_98_00_03_01_f3_00_36_00_10_00_46_03_32_00_39_c3_1f_00_15_ca_7c_;0
2024-04-17 08:48:28;0,054;0,818;0,016;0,070;0,300;219,80;49,90;3785,504;1413,273;'01_03_14_08_96_00_03_01_f3_00_36_00_10_00_46_03_32_00_39_c3_20_00_15_90_99_;0
2024-04-17 08:49:29;0,054;0,821;0,015;0,069;0,300;219,00;49,90;3785,505;1433,887;'01_03_14_08_8e_00_03_01_f3_00_36_00_0f_00_45_03_35_00_39_c3_21_00_15_e1_1f_;0
2024-04-17 08:50:31;0,054;0,823;0,017;0,070;0,300;218,70;49,90;3785,506;1411,787;'01_03_14_08_8b_00_03_01_f3_00_36_00_11_00_46_03_37_00_39_c3_22_00_15_8a_cb_;0
2024-04-17 08:51:32;0,054;0,818;0,018;0,071;0,300;220,00;50,00;3785,507;1395,546;'01_03_14_08_98_00_03_01_f4_00_36_00_12_00_47_03_32_00_39_c3_23_00_15_4b_5a_;0
2024-04-17 08:52:39;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3785,508;1414,487;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_c3_24_00_15_95_57_;0
2024-04-17 08:53:40;0,055;0,831;0,017;0,071;0,300;220,40;50,00;3785,509;1411,950;'01_03_14_08_9c_00_03_01_f4_00_37_00_11_00_47_03_3f_00_39_c3_25_00_15_8b_6e_;0
2024-04-17 08:54:42;0,055;0,827;0,016;0,070;0,300;221,60;50,00;3785,510;1411,574;'01_03_14_08_a8_00_03_01_f4_00_37_00_10_00_46_03_3b_00_39_c3_26_00_15_89_f6_;0
2024-04-17 08:55:43;0,055;0,826;0,017;0,071;0,300;221,70;50,00;3785,511;1440,870;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_47_03_3a_00_39_c3_27_00_15_fc_66_;0
2024-04-17 08:56:45;0,054;0,820;0,015;0,069;0,300;219,40;50,00;3785,511;1409,358;'01_03_14_08_92_00_03_01_f4_00_36_00_0f_00_45_03_34_00_39_c3_27_00_15_81_4e_;0
2024-04-17 08:57:51;0,054;0,822;0,015;0,069;0,300;218,90;50,00;3785,512;1376,603;'01_03_14_08_8d_00_03_01_f4_00_36_00_0f_00_45_03_36_00_39_c3_28_00_15_01_5b_;0
2024-04-17 08:58:52;0,054;0,815;0,016;0,070;0,300;220,60;50,00;3785,513;1386,745;'01_03_14_08_9e_00_03_01_f4_00_36_00_10_00_46_03_2f_00_39_c3_29_00_15_28_f9_;0
2024-04-17 08:59:54;0,054;0,815;0,017;0,070;0,300;220,80;50,00;3785,514;1440,232;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_46_03_2f_00_39_c3_2a_00_15_f9_e8_;0
2024-04-17 09:00:55;0,055;0,827;0,018;0,071;0,300;221,60;49,90;3785,515;1399,071;'01_03_14_08_a8_00_03_01_f3_00_37_00_12_00_47_03_3b_00_39_c3_2b_00_15_59_1f_;0
2024-04-17 09:01:57;0,055;0,816;0,020;0,071;0,300;224,60;49,90;3785,516;1423,479;'01_03_14_08_c6_00_03_01_f3_00_37_00_14_00_47_03_30_00_39_c3_2c_00_15_b8_77_;0
2024-04-17 09:02:59;0,054;0,811;0,018;0,070;0,300;221,80;49,90;3785,517;1433,206;'01_03_14_08_aa_00_03_01_f3_00_36_00_12_00_46_03_2b_00_39_c3_2d_00_15_de_76_;0
2024-04-17 09:04:00;0,055;0,823;0,018;0,070;0,300;222,50;49,90;3785,518;1414,096;'01_03_14_08_b1_00_03_01_f3_00_37_00_12_00_46_03_37_00_39_c3_2e_00_15_93_d0_;0
2024-04-17 09:05:02;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3785,519;1386,954;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_39_c3_2f_00_15_29_ca_;0
2024-04-17 09:06:03;0,054;0,810;0,018;0,070;0,300;222,10;49,90;3785,520;1436,612;'01_03_14_08_ad_00_03_01_f3_00_36_00_12_00_46_03_2a_00_39_c3_30_00_15_eb_c4_;0
2024-04-17 09:07:10;0,055;0,825;0,017;0,070;0,300;222,20;50,00;3785,521;1414,726;'01_03_14_08_ae_00_03_01_f4_00_37_00_11_00_46_03_39_00_39_c3_31_00_15_96_46_;0
2024-04-17 09:08:12;0,055;0,826;0,018;0,070;0,300;221,80;50,00;3785,522;1420,082;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_c3_32_00_15_ab_32_;0
2024-04-17 09:09:13;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3785,523;1382,706;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_c3_33_00_15_19_32_;0
2024-04-17 09:10:20;0,054;0,816;0,019;0,069;0,300;220,50;50,00;3785,524;1378,766;'01_03_14_08_9d_00_03_01_f4_00_36_00_13_00_45_03_30_00_39_c3_34_00_15_09_ce_;0
2024-04-17 09:11:21;0,054;0,815;0,016;0,069;0,300;220,80;50,00;3785,525;1431,586;'01_03_14_08_a0_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_c3_35_00_15_d8_22_;0
2024-04-17 09:12:23;0,055;0,827;0,018;0,071;0,300;221,50;50,00;3785,526;1431,822;'01_03_14_08_a7_00_03_01_f4_00_37_00_12_00_47_03_3b_00_39_c3_36_00_15_d9_0e_;0
2024-04-17 09:13:24;0,055;0,827;0,016;0,070;0,300;221,50;50,00;3785,527;1412,838;'01_03_14_08_a7_00_03_01_f4_00_37_00_10_00_46_03_3b_00_39_c3_37_00_15_8e_e6_;0
2024-04-17 09:14:31;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3785,528;1435,221;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_c3_38_00_15_e6_55_;0
2024-04-17 09:15:32;0,054;0,813;0,018;0,070;0,300;221,30;50,00;3785,529;1435,749;'01_03_14_08_a5_00_03_01_f4_00_36_00_12_00_46_03_2d_00_39_c3_39_00_15_e8_65_;0
2024-04-17 09:16:33;0,054;0,817;0,017;0,069;0,300;220,30;50,00;3785,530;1440,765;'01_03_14_08_9b_00_03_01_f4_00_36_00_11_00_45_03_31_00_39_c3_3a_00_15_fb_fd_;0
2024-04-17 09:17:35;0,055;0,835;0,016;0,069;0,300;219,50;50,00;3785,531;1383,462;'01_03_14_08_93_00_03_01_f4_00_37_00_10_00_45_03_43_00_39_c3_3b_00_15_1c_26_;0
2024-04-17 09:18:36;0,054;0,818;0,016;0,068;0,300;219,80;50,00;3785,532;1380,157;'01_03_14_08_96_00_03_01_f4_00_36_00_10_00_44_03_32_00_39_c3_3c_00_15_0f_3d_;0
2024-04-17 09:19:38;0,054;0,815;0,016;0,069;0,300;220,80;50,00;3785,532;1378,336;'01_03_14_08_a0_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_c3_3c_00_15_08_20_;0
2024-04-17 09:20:44;0,054;0,816;0,017;0,069;0,300;220,50;50,00;3785,533;1430,132;'01_03_14_08_9d_00_03_01_f4_00_36_00_11_00_45_03_30_00_39_c3_3d_00_15_d2_74_;0
2024-04-17 09:21:45;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3785,534;1437,908;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_c3_3e_00_15_f0_d4_;0
2024-04-17 09:22:47;0,054;0,811;0,018;0,070;0,300;221,80;50,00;3785,535;1390,961;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_46_03_2b_00_39_c3_3f_00_15_39_71_;0
2024-04-17 09:23:49;0,054;0,821;0,016;0,068;0,300;219,00;50,00;3785,536;1416,839;'01_03_14_08_8e_00_03_01_f4_00_36_00_10_00_44_03_35_00_39_c3_40_00_15_9e_87_;0
2024-04-17 09:24:55;0,054;0,819;0,016;0,069;0,300;219,70;50,00;3785,537;1426,993;'01_03_14_08_95_00_03_01_f4_00_36_00_10_00_45_03_33_00_39_c3_41_00_15_c6_31_;0
2024-04-17 09:25:56;0,055;0,827;0,017;0,070;0,300;221,50;50,00;3785,538;1416,128;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_c3_42_00_15_9b_c0_;0
2024-04-17 09:27:41;0,054;0,817;0,016;0,069;0,300;220,10;50,00;3785,540;1435,297;'01_03_14_08_99_00_03_01_f4_00_36_00_10_00_45_03_31_00_39_c3_44_00_15_e6_a1_;0
2024-04-17 09:28:42;0,054;0,821;0,016;0,069;0,300;219,10;50,00;3785,541;1425,130;'01_03_14_08_8f_00_03_01_f4_00_36_00_10_00_45_03_35_00_39_c3_45_00_15_be_ea_;0
2024-04-17 09:29:43;0,054;0,823;0,015;0,069;0,300;218,70;50,00;3785,542;1439,950;'01_03_14_08_8b_00_03_01_f4_00_36_00_0f_00_45_03_37_00_39_c3_46_00_15_f8_ce_;0
2024-04-17 09:30:45;0,054;0,825;0,015;0,068;0,300;218,10;49,90;3785,543;1402,549;'01_03_14_08_85_00_03_01_f3_00_36_00_0f_00_44_03_39_00_39_c3_47_00_15_66_b5_;0
2024-04-17 09:31:47;0,054;0,818;0,016;0,069;0,300;219,80;49,90;3785,544;1377,717;'01_03_14_08_96_00_03_01_f3_00_36_00_10_00_45_03_32_00_39_c3_48_00_15_05_b5_;0
2024-04-17 09:32:53;0,054;0,818;0,016;0,069;0,300;219,80;49,90;3785,545;1397,877;'01_03_14_08_96_00_03_01_f3_00_36_00_10_00_45_03_32_00_39_c3_49_00_15_54_75_;0
2024-04-17 09:33:55;0,054;0,816;0,017;0,069;0,300;220,50;49,90;3785,545;1430,892;'01_03_14_08_9d_00_03_01_f3_00_36_00_11_00_45_03_30_00_39_c3_49_00_15_d5_6c_;0
2024-04-17 09:34:56;0,054;0,819;0,016;0,069;0,300;219,60;49,90;3785,546;1428,749;'01_03_14_08_94_00_03_01_f3_00_36_00_10_00_45_03_33_00_39_c3_4a_00_15_cd_0d_;0
2024-04-17 09:35:58;0,054;0,820;0,016;0,069;0,300;219,50;50,00;3785,547;1382,523;'01_03_14_08_93_00_03_01_f4_00_36_00_10_00_45_03_34_00_39_c3_4b_00_15_18_7b_;0
2024-04-17 09:36:59;0,054;0,824;0,016;0,069;0,300;218,40;50,00;3785,548;1378,140;'01_03_14_08_88_00_03_01_f4_00_36_00_10_00_45_03_38_00_39_c3_4c_00_15_07_5c_;0
2024-04-17 09:38:00;0,054;0,822;0,018;0,069;0,300;218,80;50,00;3785,549;1393,620;'01_03_14_08_8c_00_03_01_f4_00_36_00_12_00_45_03_36_00_39_c3_4d_00_15_43_d4_;0
2024-04-17 09:39:06;0,054;0,831;0,015;0,069;0,300;216,60;50,00;3785,550;1420,660;'01_03_14_08_76_00_03_01_f4_00_36_00_0f_00_45_03_3f_00_39_c3_4e_00_15_ad_74_;0
2024-04-17 09:40:08;0,054;0,832;0,014;0,068;0,300;216,20;50,00;3785,551;1411,631;'01_03_14_08_72_00_03_01_f4_00_36_00_0e_00_44_03_40_00_39_c3_4f_00_15_8a_2f_;0
2024-04-17 09:41:09;0,054;0,827;0,015;0,068;0,300;217,60;50,00;3785,552;1408,703;'01_03_14_08_80_00_03_01_f4_00_36_00_0f_00_44_03_3b_00_39_c3_50_00_15_7e_bf_;0
2024-04-17 09:42:10;0,054;0,818;0,016;0,069;0,300;220,00;50,00;3785,553;1440,153;'01_03_14_08_98_00_03_01_f4_00_36_00_10_00_45_03_32_00_39_c3_51_00_15_f9_99_;0
2024-04-17 09:43:18;0,055;0,832;0,016;0,069;0,300;220,20;50,00;3785,554;1384,615;'01_03_14_08_9a_00_03_01_f4_00_37_00_10_00_45_03_40_00_39_c3_52_00_15_20_a7_;0
2024-04-17 09:44:19;0,054;0,811;0,017;0,069;0,300;221,80;50,00;3785,555;1434,328;'01_03_14_08_aa_00_03_01_f4_00_36_00_11_00_45_03_2b_00_39_c3_53_00_15_e2_d8_;0
2024-04-17 09:45:21;0,055;0,825;0,017;0,070;0,300;222,20;50,00;3785,556;1410,649;'01_03_14_08_ae_00_03_01_f4_00_37_00_11_00_46_03_39_00_39_c3_54_00_15_86_59_;0
2024-04-17 09:46:22;0,054;0,811;0,018;0,070;0,300;221,90;50,00;3785,557;1385,617;'01_03_14_08_ab_00_03_01_f4_00_36_00_12_00_46_03_2b_00_39_c3_55_00_15_24_91_;0
2024-04-17 09:47:24;0,055;0,826;0,018;0,070;0,300;221,70;50,00;3785,558;1420,969;'01_03_14_08_a9_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_c3_56_00_15_ae_a9_;0
2024-04-17 09:48:30;0,054;0,815;0,019;0,070;0,300;220,70;50,00;3785,559;1407,577;'01_03_14_08_9f_00_03_01_f4_00_36_00_13_00_46_03_2f_00_39_c3_57_00_15_7a_59_;0
2024-04-17 09:49:32;0,054;0,814;0,017;0,068;0,300;221,10;50,00;3785,560;1381,399;'01_03_14_08_a3_00_03_01_f4_00_36_00_11_00_44_03_2e_00_39_c3_58_00_15_14_17_;0
2024-04-17 09:50:33;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3785,561;1402,056;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_c3_59_00_15_64_c8_;0
2024-04-17 09:51:34;0,055;0,822;0,020;0,071;0,300;222,90;50,00;3785,562;1402,400;'01_03_14_08_b5_00_03_01_f4_00_37_00_14_00_47_03_36_00_39_c3_5a_00_15_66_20_;0
2024-04-17 09:52:36;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3785,563;1414,178;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c3_5b_00_15_94_22_;0
2024-04-17 09:53:37;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3785,563;1395,094;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_c3_5b_00_15_49_96_;0
2024-04-17 09:54:44;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3785,565;1426,681;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_c3_5d_00_15_c4_f9_;0
2024-04-17 09:55:46;0,054;0,805;0,019;0,069;0,300;223,50;50,00;3785,565;1416,796;'01_03_14_08_bb_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_c3_5d_00_15_9e_5c_;0
2024-04-17 09:56:48;0,081;0,906;0,004;0,105;0,400;223,50;50,00;3785,567;1432,117;'01_03_14_08_bb_00_04_01_f4_00_51_00_04_00_69_03_8a_00_39_c3_5f_00_15_da_35_;0
2024-04-17 09:57:49;0,071;0,790;0,005;0,090;0,400;224,50;50,00;3785,568;1439,049;'01_03_14_08_c5_00_04_01_f4_00_47_00_05_00_5a_03_16_00_39_c3_60_00_15_f5_49_;0
2024-04-17 09:58:50;0,070;1,000;0,005;0,089;0,300;224,40;50,00;3785,569;1385,210;'01_03_14_08_c4_00_03_01_f4_00_46_00_05_00_59_03_e8_00_39_c3_61_00_15_22_fa_;0
2024-04-17 09:59:51;0,071;0,794;0,005;0,089;0,400;223,30;50,00;3785,570;1426,915;'01_03_14_08_b9_00_04_01_f4_00_47_00_05_00_59_03_1a_00_39_c3_62_00_15_c5_e3_;0
2024-04-17 10:00:58;0,071;0,798;0,004;0,089;0,400;222,20;49,90;3785,572;1397,355;'01_03_14_08_ae_00_04_01_f3_00_47_00_04_00_59_03_1e_00_39_c3_64_00_15_52_6b_;0
2024-04-17 10:02:00;0,071;0,791;0,005;0,090;0,400;224,30;49,90;3785,573;1391,106;'01_03_14_08_c3_00_04_01_f3_00_47_00_05_00_5a_03_17_00_39_c3_65_00_15_3a_02_;0
2024-04-17 10:03:01;0,187;0,837;0,047;0,223;1,000;223,20;49,90;3785,574;1418,489;'01_03_14_08_b8_00_0a_01_f3_00_bb_00_2f_00_df_03_45_00_39_c3_66_00_15_a4_f9_;0
2024-04-17 10:04:03;0,198;0,888;0,039;0,238;1,000;222,90;49,90;3785,577;1411,352;'01_03_14_08_b5_00_0a_01_f3_00_c6_00_27_00_ee_03_78_00_39_c3_69_00_15_89_18_;0
2024-04-17 10:05:09;0,202;0,833;0,040;0,243;1,100;220,40;49,90;3785,581;1429,656;'01_03_14_08_9c_00_0b_01_f3_00_ca_00_28_00_f3_03_41_00_39_c3_6d_00_15_d0_98_;0
2024-04-17 10:06:10;0,204;0,843;0,041;0,245;1,100;219,90;49,90;3785,584;1403,425;'01_03_14_08_97_00_0b_01_f3_00_cc_00_29_00_f5_03_4b_00_39_c3_70_00_15_6a_21_;0
2024-04-17 10:07:12;0,229;0,868;0,058;0,274;1,200;219,70;49,90;3785,588;1423,799;'01_03_14_08_95_00_0c_01_f3_00_e5_00_3a_01_12_03_64_00_39_c3_74_00_15_b9_b7_;0
2024-04-17 10:08:14;0,217;0,899;0,050;0,260;1,100;219,20;50,00;3785,592;1395,577;'01_03_14_08_90_00_0b_01_f4_00_d9_00_32_01_04_03_83_00_39_c3_78_00_15_4b_79_;0
2024-04-17 10:09:20;0,227;0,855;0,057;0,271;1,200;221,20;50,00;3785,596;1416,542;'01_03_14_08_a4_00_0c_01_f4_00_e3_00_39_01_0f_03_57_00_39_c3_7c_00_15_9d_5e_;0
2024-04-17 10:10:22;0,219;0,902;0,051;0,262;1,100;220,60;50,00;3785,600;1437,631;'01_03_14_08_9e_00_0b_01_f4_00_db_00_33_01_06_03_86_00_39_c3_80_00_15_ef_bf_;0
2024-04-17 10:11:24;0,225;0,853;0,056;0,269;1,200;219,70;50,00;3785,604;1398,601;'01_03_14_08_95_00_0c_01_f4_00_e1_00_38_01_0d_03_55_00_39_c3_84_00_15_57_49_;0
2024-04-17 10:12:25;0,215;0,896;0,049;0,258;1,100;218,10;50,00;3785,608;1393,199;'01_03_14_08_85_00_0b_01_f4_00_d7_00_31_01_02_03_80_00_39_c3_88_00_15_42_2f_;0
2024-04-17 10:13:27;0,215;0,894;0,049;0,258;1,100;218,50;50,00;3785,611;1425,073;'01_03_14_08_89_00_0b_01_f4_00_d7_00_31_01_02_03_7e_00_39_c3_8b_00_15_be_b1_;0
2024-04-17 10:14:33;0,216;0,895;0,051;0,259;1,100;219,30;50,00;3785,615;1432,373;'01_03_14_08_91_00_0b_01_f4_00_d8_00_33_01_03_03_7f_00_39_c3_8f_00_15_db_35_;0
2024-04-17 10:15:34;0,234;0,885;0,062;0,279;1,200;220,10;50,00;3785,619;1401,533;'01_03_14_08_99_00_0c_01_f4_00_ea_00_3e_01_17_03_75_00_39_c3_93_00_15_62_bd_;0
2024-04-17 10:16:36;0,225;0,855;0,055;0,269;1,200;219,20;50,00;3785,623;1407,380;'01_03_14_08_90_00_0c_01_f4_00_e1_00_37_01_0d_03_57_00_39_c3_97_00_15_79_94_;0
2024-04-17 10:17:37;0,221;0,843;0,052;0,264;1,200;218,40;50,00;3785,627;1385,180;'01_03_14_08_88_00_0c_01_f4_00_dd_00_34_01_08_03_4b_00_39_c3_9b_00_15_22_dc_;0
2024-04-17 10:18:39;0,222;0,842;0,053;0,265;1,200;219,60;50,00;3785,630;1440,032;'01_03_14_08_94_00_0c_01_f4_00_de_00_35_01_09_03_4a_00_39_c3_9e_00_15_f9_20_;0
2024-04-17 10:19:41;0,214;0,891;0,048;0,257;1,100;218,30;50,00;3785,634;1393,181;'01_03_14_08_87_00_0b_01_f4_00_d6_00_30_01_01_03_7b_00_39_c3_a2_00_15_42_1d_;0
2024-04-17 10:20:47;0,233;0,892;0,060;0,278;1,200;217,50;50,00;3785,638;1431,302;'01_03_14_08_7f_00_0c_01_f4_00_e9_00_3c_01_16_03_7c_00_39_c3_a6_00_15_d7_06_;0
2024-04-17 10:21:48;0,212;0,883;0,048;0,255;1,100;218,10;50,00;3785,642;1387,844;'01_03_14_08_85_00_0b_01_f4_00_d4_00_30_00_ff_03_73_00_39_c3_aa_00_15_2d_44_;0
2024-04-17 10:22:49;0,218;0,904;0,052;0,262;1,100;219,10;50,00;3785,646;1409,468;'01_03_14_08_8f_00_0b_01_f4_00_da_00_34_01_06_03_88_00_39_c3_ae_00_15_81_bc_;0
2024-04-17 10:23:51;0,239;0,839;0,062;0,285;1,300;219,10;50,00;3785,649;1424,906;'01_03_14_08_8f_00_0d_01_f4_00_ef_00_3e_01_1d_03_47_00_39_c3_b1_00_15_be_0a_;0
2024-04-17 10:24:53;0,215;0,895;0,050;0,259;1,100;218,20;50,00;3785,653;1415,804;'01_03_14_08_86_00_0b_01_f4_00_d7_00_32_01_03_03_7f_00_39_c3_b5_00_15_9a_7c_;0
2024-04-17 10:26:00;0,223;0,851;0,056;0,268;1,200;218,20;50,00;3785,657;1407,724;'01_03_14_08_86_00_0c_01_f4_00_df_00_38_01_0c_03_53_00_39_c3_b9_00_15_7a_ec_;0
2024-04-17 10:27:44;0,218;0,832;0,052;0,262;1,200;218,10;50,00;3785,663;1421,725;'01_03_14_08_85_00_0c_01_f4_00_da_00_34_01_06_03_40_00_39_c3_bf_00_15_b1_9d_;0
