Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-17 10:28:45;0,214;0,890;0,050;0,258;1,100;218,50;49,90;3785,667;1388,960;'01_03_14_08_89_00_0b_01_f3_00_d6_00_32_01_02_03_7a_00_39_c3_c3_00_15_31_a0_;0
2024-04-17 10:29:47;0,214;0,895;0,050;0,258;1,100;217,20;50,00;3785,671;1433,018;'01_03_14_08_7c_00_0b_01_f4_00_d6_00_32_01_02_03_7f_00_39_c3_c7_00_15_dd_ba_;0
2024-04-17 10:30:49;0,209;0,876;0,046;0,252;1,100;216,80;49,90;3785,674;1417,724;'01_03_14_08_78_00_0b_01_f3_00_d1_00_2e_00_fc_03_6c_00_39_c3_ca_00_15_a1_fc_;0
2024-04-17 10:31:51;0,216;0,906;0,050;0,259;1,100;216,60;50,00;3785,678;1386,608;'01_03_14_08_76_00_0b_01_f4_00_d8_00_32_01_03_03_8a_00_39_c3_ce_00_15_28_70_;0
2024-04-17 10:32:56;0,231;0,891;0,059;0,276;1,200;216,00;50,00;3785,682;1418,067;'01_03_14_08_70_00_0c_01_f4_00_e7_00_3b_01_14_03_7b_00_39_c3_d2_00_15_a3_53_;0
2024-04-17 10:33:58;0,218;0,841;0,051;0,261;1,200;216,00;50,00;3785,686;1395,164;'01_03_14_08_70_00_0c_01_f4_00_da_00_33_01_05_03_49_00_39_c3_d6_00_15_49_dc_;0
2024-04-17 10:34:59;0,211;0,877;0,046;0,253;1,100;218,70;50,00;3785,689;1391,224;'01_03_14_08_8b_00_0b_01_f4_00_d3_00_2e_00_fd_03_6d_00_39_c3_d9_00_15_3a_78_;0
2024-04-17 10:36:01;0,221;0,835;0,053;0,265;1,200;220,50;50,00;3785,693;1395,626;'01_03_14_08_9d_00_0c_01_f4_00_dd_00_35_01_09_03_43_00_39_c3_dd_00_15_4b_aa_;0
2024-04-17 10:37:08;0,232;0,881;0,060;0,277;1,200;219,30;50,00;3785,697;1405,085;'01_03_14_08_91_00_0c_01_f4_00_e8_00_3c_01_15_03_71_00_39_c3_e1_00_15_70_9d_;0
2024-04-17 10:38:10;0,218;0,905;0,050;0,261;1,100;218,80;50,00;3785,701;1421,142;'01_03_14_08_8c_00_0b_01_f4_00_da_00_32_01_05_03_89_00_39_c3_e5_00_15_af_56_;0
2024-04-17 10:39:12;0,223;0,851;0,054;0,267;1,200;218,30;50,00;3785,705;1398,233;'01_03_14_08_87_00_0c_01_f4_00_df_00_36_01_0b_03_53_00_39_c3_e9_00_15_55_d9_;0
2024-04-17 10:40:13;0,227;0,858;0,057;0,272;1,200;220,40;50,00;3785,709;1388,838;'01_03_14_08_9c_00_0c_01_f4_00_e3_00_39_01_10_03_5a_00_39_c3_ed_00_15_31_26_;0
2024-04-17 10:41:15;0,221;0,832;0,053;0,265;1,200;221,20;50,00;3785,713;1387,002;'01_03_14_08_a4_00_0c_01_f4_00_dd_00_35_01_09_03_40_00_39_c3_f1_00_15_29_fa_;0
2024-04-17 10:42:16;0,234;0,884;0,060;0,278;1,200;220,50;50,00;3785,716;1389,754;'01_03_14_08_9d_00_0c_01_f4_00_ea_00_3c_01_16_03_74_00_39_c3_f4_00_15_34_ba_;0
2024-04-17 10:43:22;0,209;0,862;0,045;0,251;1,100;220,40;50,00;3785,720;1391,456;'01_03_14_08_9c_00_0b_01_f4_00_d1_00_2d_00_fb_03_5e_00_39_c3_f8_00_15_3b_60_;0
2024-04-17 10:44:23;0,208;0,850;0,045;0,250;1,100;222,30;50,00;3785,724;1422,064;'01_03_14_08_af_00_0b_01_f4_00_d0_00_2d_00_fa_03_52_00_39_c3_fc_00_15_b2_f0_;0
2024-04-17 10:45:25;0,207;0,853;0,044;0,249;1,100;220,40;50,00;3785,728;1389,735;'01_03_14_08_9c_00_0b_01_f4_00_cf_00_2c_00_f9_03_55_00_39_c4_00_00_15_34_a7_;0
2024-04-17 10:46:26;0,207;0,854;0,043;0,247;1,100;220,20;50,00;3785,731;1386,811;'01_03_14_08_9a_00_0b_01_f4_00_cf_00_2b_00_f7_03_56_00_39_c4_03_00_15_29_3b_;0
2024-04-17 10:47:28;0,218;0,897;0,051;0,260;1,100;220,70;50,00;3785,735;1379,903;'01_03_14_08_9f_00_0b_01_f4_00_da_00_33_01_04_03_81_00_39_c4_07_00_15_0e_3f_;0
2024-04-17 10:48:35;0,220;0,904;0,053;0,263;1,100;221,10;50,00;3785,739;1378,519;'01_03_14_08_a3_00_0b_01_f4_00_dc_00_35_01_07_03_88_00_39_c4_0b_00_15_08_d7_;0
2024-04-17 10:49:36;0,219;0,902;0,052;0,262;1,100;220,50;50,00;3785,743;1409,296;'01_03_14_08_9d_00_0b_01_f4_00_db_00_34_01_06_03_86_00_39_c4_0f_00_15_81_10_;0
2024-04-17 10:50:38;0,223;0,843;0,055;0,267;1,200;220,30;50,00;3785,747;1392,627;'01_03_14_08_9b_00_0c_01_f4_00_df_00_37_01_0b_03_4b_00_39_c4_13_00_15_3f_f3_;0
2024-04-17 10:51:40;0,220;0,906;0,053;0,263;1,100;220,70;50,00;3785,750;1435,460;'01_03_14_08_9f_00_0b_01_f4_00_dc_00_35_01_07_03_8a_00_39_c4_16_00_15_e7_44_;0
2024-04-17 10:52:46;0,221;0,835;0,054;0,264;1,200;220,30;50,00;3785,754;1405,311;'01_03_14_08_9b_00_0c_01_f4_00_dd_00_36_01_08_03_43_00_39_c4_1a_00_15_71_7f_;0
2024-04-17 10:53:48;0,222;0,840;0,053;0,265;1,200;220,20;50,00;3785,758;1421,461;'01_03_14_08_9a_00_0c_01_f4_00_de_00_35_01_09_03_48_00_39_c4_1e_00_15_b0_95_;0
2024-04-17 10:54:49;0,221;0,910;0,053;0,264;1,100;220,60;50,00;3785,762;1416,647;'01_03_14_08_9e_00_0b_01_f4_00_dd_00_35_01_08_03_8e_00_39_c4_22_00_15_9d_c7_;0
2024-04-17 10:55:51;0,221;0,908;0,054;0,264;1,100;221,20;50,00;3785,766;1385,567;'01_03_14_08_a4_00_0b_01_f4_00_dd_00_36_01_08_03_8c_00_39_c4_26_00_15_24_5f_;0
2024-04-17 10:56:52;0,217;0,891;0,051;0,260;1,100;221,40;50,00;3785,770;1397,091;'01_03_14_08_a6_00_0b_01_f4_00_d9_00_33_01_04_03_7b_00_39_c4_2a_00_15_51_63_;0
2024-04-17 10:57:53;0,228;0,860;0,058;0,271;1,200;220,90;50,00;3785,774;1396,724;'01_03_14_08_a1_00_0c_01_f4_00_e4_00_3a_01_0f_03_5c_00_39_c4_2e_00_15_4f_f4_;0
2024-04-17 10:59:00;0,228;0,861;0,057;0,272;1,200;220,60;50,00;3785,778;1377,687;'01_03_14_08_9e_00_0c_01_f4_00_e4_00_39_01_10_03_5d_00_39_c4_32_00_15_05_97_;0
2024-04-17 11:00:02;0,227;0,855;0,057;0,270;1,200;221,10;50,00;3785,782;1377,560;'01_03_14_08_a3_00_0c_01_f4_00_e3_00_39_01_0e_03_57_00_39_c4_36_00_15_05_18_;0
2024-04-17 11:01:04;0,227;0,851;0,057;0,271;1,200;222,20;49,90;3785,786;1434,852;'01_03_14_08_ae_00_0c_01_f3_00_e3_00_39_01_0f_03_53_00_39_c4_3a_00_15_e4_e4_;0
2024-04-17 11:02:05;0,227;0,856;0,057;0,271;1,200;220,90;50,00;3785,790;1380,338;'01_03_14_08_a1_00_0c_01_f4_00_e3_00_39_01_0f_03_58_00_39_c4_3e_00_15_0f_f2_;0
2024-04-17 11:03:12;0,225;0,848;0,056;0,269;1,200;221,10;49,90;3785,794;1401,742;'01_03_14_08_a3_00_0c_01_f3_00_e1_00_38_01_0d_03_50_00_39_c4_42_00_15_63_8e_;0
2024-04-17 11:04:14;0,227;0,857;0,058;0,272;1,200;220,70;49,90;3785,798;1408,688;'01_03_14_08_9f_00_0c_01_f3_00_e3_00_3a_01_10_03_59_00_39_c4_46_00_15_7e_b0_;0
2024-04-17 11:05:16;0,226;0,847;0,058;0,271;1,200;222,20;50,00;3785,802;1405,497;'01_03_14_08_ae_00_0c_01_f4_00_e2_00_3a_01_0f_03_4f_00_39_c4_4a_00_15_72_39_;0
2024-04-17 11:06:17;0,223;0,849;0,056;0,268;1,200;218,70;50,00;3785,805;1390,343;'01_03_14_08_8b_00_0c_01_f4_00_df_00_38_01_0c_03_51_00_39_c4_4d_00_15_37_07_;0
2024-04-17 11:07:24;0,230;0,860;0,060;0,276;1,200;222,80;50,00;3785,809;1429,785;'01_03_14_08_b4_00_0c_01_f4_00_e6_00_3c_01_14_03_5c_00_39_c4_51_00_15_d1_19_;0
2024-04-17 11:08:25;0,230;0,862;0,061;0,276;1,200;222,10;50,00;3785,814;1399,994;'01_03_14_08_ad_00_0c_01_f4_00_e6_00_3d_01_14_03_5e_00_39_c4_56_00_15_5c_ba_;0
2024-04-17 11:09:26;0,230;0,863;0,060;0,276;1,200;221,90;50,00;3785,818;1376,269;'01_03_14_08_ab_00_0c_01_f4_00_e6_00_3c_01_14_03_5f_00_39_c4_5a_00_15_00_0d_;0
2024-04-17 11:10:27;0,226;0,854;0,057;0,270;1,200;220,50;50,00;3785,821;1393,512;'01_03_14_08_9d_00_0c_01_f4_00_e2_00_39_01_0e_03_56_00_39_c4_5d_00_15_43_68_;0
2024-04-17 11:11:29;0,225;0,845;0,057;0,270;1,200;221,80;50,00;3785,825;1431,510;'01_03_14_08_aa_00_0c_01_f4_00_e1_00_39_01_0e_03_4d_00_39_c4_61_00_15_d7_d6_;0
2024-04-17 11:12:29;0,234;0,879;0,063;0,280;1,200;221,70;50,00;3785,829;1389,106;'01_03_14_08_a9_00_0c_01_f4_00_ea_00_3f_01_18_03_6f_00_39_c4_65_00_15_32_32_;0
2024-04-17 11:13:36;0,226;0,849;0,056;0,271;1,200;221,60;50,00;3785,833;1441,474;'01_03_14_08_a8_00_0c_01_f4_00_e2_00_38_01_0f_03_51_00_39_c4_69_00_15_fe_c2_;0
2024-04-17 11:14:36;0,228;0,857;0,059;0,273;1,200;221,70;50,00;3785,837;1412,125;'01_03_14_08_a9_00_0c_01_f4_00_e4_00_3b_01_11_03_59_00_39_c4_6d_00_15_8c_1d_;0
2024-04-17 11:15:38;0,233;0,876;0,062;0,279;1,200;221,50;50,00;3785,841;1403,664;'01_03_14_08_a7_00_0c_01_f4_00_e9_00_3e_01_17_03_6c_00_39_c4_71_00_15_6b_10_;0
2024-04-17 11:16:39;0,225;0,844;0,058;0,270;1,200;222,10;50,00;3785,845;1391,906;'01_03_14_08_ad_00_0c_01_f4_00_e1_00_3a_01_0e_03_4c_00_39_c4_75_00_15_3d_22_;0
2024-04-17 11:17:41;0,229;0,858;0,060;0,275;1,200;222,30;50,00;3785,849;1406,468;'01_03_14_08_af_00_0c_01_f4_00_e5_00_3c_01_13_03_5a_00_39_c4_79_00_15_76_04_;0
2024-04-17 11:18:48;0,211;0,877;0,047;0,253;1,100;218,70;50,00;3785,853;1408,531;'01_03_14_08_8b_00_0b_01_f4_00_d3_00_2f_00_fd_03_6d_00_39_c4_7d_00_15_7e_13_;0
2024-04-17 11:19:49;0,208;0,857;0,043;0,250;1,100;220,60;50,00;3785,856;1418,476;'01_03_14_08_9e_00_0b_01_f4_00_d0_00_2b_00_fa_03_59_00_39_c4_80_00_15_a4_ec_;0
2024-04-17 11:20:50;0,209;0,857;0,045;0,251;1,100;221,60;50,00;3785,860;1389,368;'01_03_14_08_a8_00_0b_01_f4_00_d1_00_2d_00_fb_03_59_00_39_c4_84_00_15_33_38_;0
2024-04-17 11:21:52;0,225;0,848;0,056;0,269;1,200;221,10;50,00;3785,864;1377,458;'01_03_14_08_a3_00_0c_01_f4_00_e1_00_38_01_0d_03_50_00_39_c4_88_00_15_04_b2_;0
2024-04-17 11:22:53;0,228;0,858;0,058;0,273;1,200;221,40;50,00;3785,868;1424,578;'01_03_14_08_a6_00_0c_01_f4_00_e4_00_3a_01_11_03_5a_00_39_c4_8c_00_15_bc_c2_;0
2024-04-17 11:23:54;0,239;0,903;0,054;0,282;1,200;220,50;50,00;3785,872;1429,443;'01_03_14_08_9d_00_0c_01_f4_00_ef_00_36_01_1a_03_87_00_39_c4_90_00_15_cf_c3_;0
2024-04-17 11:24:55;0,239;0,900;0,053;0,282;1,200;221,10;50,00;3785,876;1415,083;'01_03_14_08_a3_00_0c_01_f4_00_ef_00_35_01_1a_03_84_00_39_c4_94_00_15_97_ab_;0
2024-04-17 11:26:02;0,237;0,894;0,053;0,280;1,200;220,80;50,00;3785,880;1398,721;'01_03_14_08_a0_00_0c_01_f4_00_ed_00_35_01_18_03_7e_00_39_c4_98_00_15_57_c1_;0
2024-04-17 11:27:47;0,239;0,906;0,055;0,283;1,200;219,80;50,00;3785,887;1412,169;'01_03_14_08_96_00_0c_01_f4_00_ef_00_37_01_1b_03_8a_00_39_c4_9f_00_15_8c_49_;0
2024-04-17 11:28:47;0,242;0,913;0,056;0,286;1,200;220,80;50,00;3785,891;1376,849;'01_03_14_08_a0_00_0c_01_f4_00_f2_00_38_01_1e_03_91_00_39_c4_a3_00_15_02_51_;0
2024-04-17 11:29:49;0,240;0,904;0,056;0,284;1,200;221,20;50,00;3785,896;1381,440;'01_03_14_08_a4_00_0c_01_f4_00_f0_00_38_01_1c_03_88_00_39_c4_a8_00_15_14_40_;0
2024-04-17 11:30:51;0,240;0,907;0,056;0,284;1,200;220,40;50,00;3785,900;1428,452;'01_03_14_08_9c_00_0c_01_f4_00_f0_00_38_01_1c_03_8b_00_39_c4_ac_00_15_cb_e4_;0
2024-04-17 11:31:58;0,239;0,905;0,056;0,282;1,200;220,00;50,00;3785,904;1432,045;'01_03_14_08_98_00_0c_01_f4_00_ef_00_38_01_1a_03_89_00_39_c4_b0_00_15_d9_ed_;0
2024-04-17 11:32:59;0,240;0,912;0,056;0,283;1,200;219,10;50,00;3785,908;1394,261;'01_03_14_08_8f_00_0c_01_f4_00_f0_00_38_01_1b_03_90_00_39_c4_b4_00_15_46_55_;0
2024-04-17 11:34:01;0,242;0,845;0,057;0,286;1,300;220,20;50,00;3785,913;1425,386;'01_03_14_08_9a_00_0d_01_f4_00_f2_00_39_01_1e_03_4d_00_39_c4_b9_00_15_bf_ea_;0
2024-04-17 11:35:08;0,241;0,907;0,058;0,285;1,200;221,30;50,00;3785,917;1380,305;'01_03_14_08_a5_00_0c_01_f4_00_f1_00_3a_01_1d_03_8b_00_39_c4_bd_00_15_0f_d1_;0
2024-04-17 11:36:09;0,239;0,905;0,057;0,283;1,200;220,00;50,00;3785,921;1409,178;'01_03_14_08_98_00_0c_01_f4_00_ef_00_39_01_1b_03_89_00_39_c4_c1_00_15_80_9a_;0
2024-04-17 11:37:10;0,240;0,905;0,057;0,284;1,200;220,80;50,00;3785,925;1400,977;'01_03_14_08_a0_00_0c_01_f4_00_f0_00_39_01_1c_03_89_00_39_c4_c5_00_15_60_91_;0
2024-04-17 11:38:12;0,245;0,852;0,058;0,289;1,300;221,00;50,00;3785,929;1411,687;'01_03_14_08_a2_00_0d_01_f4_00_f5_00_3a_01_21_03_54_00_39_c4_c9_00_15_8a_67_;0
2024-04-17 11:39:14;0,240;0,908;0,057;0,284;1,200;220,10;50,00;3785,933;1385,674;'01_03_14_08_99_00_0c_01_f4_00_f0_00_39_01_1c_03_8c_00_39_c4_cd_00_15_24_ca_;0
2024-04-17 11:40:20;0,240;0,908;0,057;0,284;1,200;220,20;50,00;3785,938;1397,064;'01_03_14_08_9a_00_0c_01_f4_00_f0_00_39_01_1c_03_8c_00_39_c4_d2_00_15_51_48_;0
2024-04-17 11:41:21;0,244;0,851;0,058;0,288;1,300;220,40;50,00;3785,942;1435,549;'01_03_14_08_9c_00_0d_01_f4_00_f4_00_3a_01_20_03_53_00_39_c4_d6_00_15_e7_9d_;0
2024-04-17 11:42:22;0,239;0,904;0,055;0,283;1,200;220,10;50,00;3785,946;1435,977;'01_03_14_08_99_00_0c_01_f4_00_ef_00_37_01_1b_03_88_00_39_c4_da_00_15_e9_49_;0
2024-04-17 11:43:24;0,238;0,904;0,055;0,281;1,200;219,30;50,00;3785,950;1397,000;'01_03_14_08_91_00_0c_01_f4_00_ee_00_37_01_19_03_88_00_39_c4_de_00_15_51_08_;0
2024-04-17 11:44:26;0,210;0,867;0,046;0,253;1,100;220,10;50,00;3785,954;1383,163;'01_03_14_08_99_00_0b_01_f4_00_d2_00_2e_00_fd_03_63_00_39_c4_e2_00_15_1a_fb_;0
2024-04-17 11:45:28;0,209;0,862;0,045;0,252;1,100;220,40;50,00;3785,958;1408,034;'01_03_14_08_9c_00_0b_01_f4_00_d1_00_2d_00_fc_03_5e_00_39_c4_e6_00_15_7c_22_;0
2024-04-17 11:46:34;0,221;0,845;0,042;0,262;1,200;217,90;50,00;3785,962;1417,182;'01_03_14_08_83_00_0c_01_f4_00_dd_00_2a_01_06_03_4d_00_39_c4_ea_00_15_9f_de_;0
2024-04-17 11:47:36;0,252;0,887;0,061;0,296;1,300;218,40;50,00;3785,966;1398,109;'01_03_14_08_88_00_0d_01_f4_00_fc_00_3d_01_28_03_77_00_39_c4_ee_00_15_55_5d_;0
2024-04-17 11:48:38;0,254;0,897;0,061;0,299;1,300;217,80;50,00;3785,970;1411,839;'01_03_14_08_82_00_0d_01_f4_00_fe_00_3d_01_2b_03_81_00_39_c4_f2_00_15_8a_ff_;0
2024-04-17 11:49:40;0,252;0,888;0,061;0,296;1,300;218,20;49,90;3785,974;1378,225;'01_03_14_08_86_00_0d_01_f3_00_fc_00_3d_01_28_03_78_00_39_c4_f6_00_15_07_b1_;0
2024-04-17 11:50:47;0,252;0,885;0,061;0,296;1,300;218,80;50,00;3785,979;1414,761;'01_03_14_08_8c_00_0d_01_f4_00_fc_00_3d_01_28_03_75_00_39_c4_fb_00_15_96_69_;0
2024-04-17 11:51:48;0,252;0,886;0,060;0,296;1,300;218,60;49,90;3785,983;1388,510;'01_03_14_08_8a_00_0d_01_f3_00_fc_00_3c_01_28_03_76_00_39_c4_ff_00_15_2f_de_;0
2024-04-17 11:52:50;0,252;0,881;0,061;0,296;1,300;220,00;50,00;3785,988;1431,446;'01_03_14_08_98_00_0d_01_f4_00_fc_00_3d_01_28_03_71_00_39_c5_04_00_15_d7_96_;0
2024-04-17 11:53:51;0,255;0,894;0,061;0,299;1,300;219,20;50,00;3785,992;1383,367;'01_03_14_08_90_00_0d_01_f4_00_ff_00_3d_01_2b_03_7e_00_39_c5_08_00_15_1b_c7_;0
2024-04-17 11:54:53;0,254;0,886;0,061;0,299;1,300;220,50;50,00;3785,996;1441,770;'01_03_14_08_9d_00_0d_01_f4_00_fe_00_3d_01_2b_03_76_00_39_c5_0c_00_15_ff_ea_;0
2024-04-17 11:55:54;0,254;0,889;0,062;0,299;1,300;219,60;50,00;3786,001;1392,693;'01_03_14_08_94_00_0d_01_f4_00_fe_00_3e_01_2b_03_79_00_39_c5_11_00_15_40_35_;0
2024-04-17 11:57:01;0,252;0,881;0,061;0,297;1,300;219,90;50,00;3786,005;1432,854;'01_03_14_08_97_00_0d_01_f4_00_fc_00_3d_01_29_03_71_00_39_c5_15_00_15_dd_16_;0
2024-04-17 11:58:02;0,255;0,894;0,063;0,300;1,300;219,40;50,00;3786,010;1437,682;'01_03_14_08_92_00_0d_01_f4_00_ff_00_3f_01_2c_03_7e_00_39_c5_1a_00_15_ef_f2_;0
2024-04-17 11:59:04;0,253;0,883;0,063;0,298;1,300;220,40;50,00;3786,014;1389,816;'01_03_14_08_9c_00_0d_01_f4_00_fd_00_3f_01_2a_03_73_00_39_c5_1e_00_15_34_f8_;0
2024-04-17 12:00:05;0,252;0,888;0,060;0,296;1,300;218,20;50,00;3786,018;1377,675;'01_03_14_08_86_00_0d_01_f4_00_fc_00_3c_01_28_03_78_00_39_c5_22_00_15_05_8b_;0
2024-04-17 12:01:12;0,253;0,883;0,063;0,298;1,300;220,40;50,00;3786,023;1434,869;'01_03_14_08_9c_00_0d_01_f4_00_fd_00_3f_01_2a_03_73_00_39_c5_27_00_15_e4_f5_;0
2024-04-17 12:02:14;0,253;0,883;0,063;0,299;1,300;220,40;50,00;3786,027;1386,854;'01_03_14_08_9c_00_0d_01_f4_00_fd_00_3f_01_2b_03_73_00_39_c5_2b_00_15_29_66_;0
2024-04-17 12:03:15;0,251;0,882;0,061;0,296;1,300;218,90;50,00;3786,032;1418,768;'01_03_14_08_8d_00_0d_01_f4_00_fb_00_3d_01_28_03_72_00_39_c5_30_00_15_a6_10_;0
2024-04-17 12:04:17;0,254;0,878;0,065;0,301;1,300;222,40;50,00;3786,036;1441,149;'01_03_14_08_b0_00_0d_01_f4_00_fe_00_41_01_2d_03_6e_00_39_c5_34_00_15_fd_7d_;0
2024-04-17 12:05:24;0,254;0,878;0,064;0,300;1,300;222,40;49,90;3786,041;1385,168;'01_03_14_08_b0_00_0d_01_f3_00_fe_00_40_01_2c_03_6e_00_39_c5_39_00_15_22_d0_;0
2024-04-17 12:06:25;0,254;0,878;0,065;0,300;1,300;222,30;50,00;3786,045;1422,137;'01_03_14_08_af_00_0d_01_f4_00_fe_00_41_01_2c_03_6e_00_39_c5_3d_00_15_b3_39_;0
2024-04-17 12:07:26;0,255;0,883;0,066;0,301;1,300;222,00;50,00;3786,050;1379,313;'01_03_14_08_ac_00_0d_01_f4_00_ff_00_42_01_2d_03_73_00_39_c5_42_00_15_0b_f1_;0
2024-04-17 12:08:28;0,251;0,870;0,063;0,297;1,300;221,70;50,00;3786,054;1404,692;'01_03_14_08_a9_00_0d_01_f4_00_fb_00_3f_01_29_03_66_00_39_c5_46_00_15_6f_14_;0
2024-04-17 12:09:30;0,226;0,848;0,047;0,269;1,200;222,00;50,00;3786,058;1423,568;'01_03_14_08_ac_00_0c_01_f4_00_e2_00_2f_01_0d_03_50_00_39_c5_4a_00_15_b8_d0_;0
2024-04-17 12:10:31;0,237;0,891;0,065;0,285;1,200;221,60;50,00;3786,062;1409,029;'01_03_14_08_a8_00_0c_01_f4_00_ed_00_41_01_1d_03_7b_00_39_c5_4e_00_15_80_05_;0
2024-04-17 12:11:32;0,213;0,875;0,048;0,257;1,100;221,20;49,90;3786,066;1433,125;'01_03_14_08_a4_00_0b_01_f3_00_d5_00_30_01_01_03_6b_00_39_c5_52_00_15_de_25_;0
2024-04-17 12:12:39;0,223;0,841;0,057;0,269;1,200;220,80;50,00;3786,070;1440,371;'01_03_14_08_a0_00_0c_01_f4_00_df_00_39_01_0d_03_49_00_39_c5_56_00_15_fa_73_;0
2024-04-17 12:13:41;0,225;0,845;0,058;0,271;1,200;221,70;50,00;3786,074;1433,975;'01_03_14_08_a9_00_0c_01_f4_00_e1_00_3a_01_0f_03_4d_00_39_c5_5a_00_15_e1_77_;0
2024-04-17 12:14:43;0,231;0,865;0,061;0,277;1,200;222,30;50,00;3786,078;1402,158;'01_03_14_08_af_00_0c_01_f4_00_e7_00_3d_01_15_03_61_00_39_c5_5e_00_15_65_2e_;0
2024-04-17 12:15:45;0,219;0,898;0,052;0,263;1,100;221,60;50,00;3786,081;1387,177;'01_03_14_08_a8_00_0b_01_f4_00_db_00_34_01_07_03_82_00_39_c5_61_00_15_2a_a9_;0
2024-04-17 12:16:51;0,220;0,896;0,053;0,264;1,100;223,20;50,00;3786,085;1425,952;'01_03_14_08_b8_00_0b_01_f4_00_dc_00_35_01_08_03_80_00_39_c5_65_00_15_c2_20_;0
2024-04-17 12:17:52;0,233;0,869;0,063;0,280;1,200;223,30;50,00;3786,089;1415,373;'01_03_14_08_b9_00_0c_01_f4_00_e9_00_3f_01_18_03_65_00_39_c5_69_00_15_98_cd_;0
2024-04-17 12:18:54;0,225;0,843;0,057;0,271;1,200;222,30;50,00;3786,093;1421,685;'01_03_14_08_af_00_0c_01_f4_00_e1_00_39_01_0f_03_4b_00_39_c5_6d_00_15_b1_75_;0
2024-04-17 12:19:56;0,228;0,854;0,059;0,274;1,200;222,40;50,00;3786,097;1424,521;'01_03_14_08_b0_00_0c_01_f4_00_e4_00_3b_01_12_03_56_00_39_c5_71_00_15_bc_89_;0
2024-04-17 12:20:57;0,213;0,880;0,047;0,256;1,100;219,80;50,00;3786,101;1433,045;'01_03_14_08_96_00_0b_01_f4_00_d5_00_2f_01_00_03_70_00_39_c5_75_00_15_dd_d5_;0
2024-04-17 12:22:05;0,213;0,884;0,048;0,256;1,100;219,00;50,00;3786,105;1383,008;'01_03_14_08_8e_00_0b_01_f4_00_d5_00_30_01_00_03_74_00_39_c5_79_00_15_1a_60_;0
2024-04-17 12:23:05;0,210;0,872;0,045;0,252;1,100;218,90;50,00;3786,108;1439,502;'01_03_14_08_8d_00_0b_01_f4_00_d2_00_2d_00_fc_03_68_00_39_c5_7c_00_15_f7_0e_;0
2024-04-17 12:24:06;0,211;0,871;0,046;0,253;1,100;220,20;50,00;3786,112;1423,836;'01_03_14_08_9a_00_0b_01_f4_00_d3_00_2e_00_fd_03_67_00_39_c5_80_00_15_b9_dc_;0
2024-04-17 12:25:07;0,209;0,862;0,045;0,252;1,100;220,40;50,00;3786,116;1432,576;'01_03_14_08_9c_00_0b_01_f4_00_d1_00_2d_00_fc_03_5e_00_39_c5_84_00_15_dc_00_;0
2024-04-17 12:26:08;0,238;0,897;0,065;0,285;1,200;221,00;50,00;3786,120;1418,285;'01_03_14_08_a2_00_0c_01_f4_00_ee_00_41_01_1d_03_81_00_39_c5_88_00_15_a4_2d_;0
2024-04-17 12:27:49;0,240;0,843;0,064;0,286;1,300;218,90;50,00;3786,126;1416,048;'01_03_14_08_8d_00_0d_01_f4_00_f0_00_40_01_1e_03_4b_00_39_c5_8e_00_15_9b_70_;0
2024-04-17 12:28:51;0,241;0,841;0,065;0,289;1,300;220,30;50,00;3786,130;1386,161;'01_03_14_08_9b_00_0d_01_f4_00_f1_00_41_01_21_03_49_00_39_c5_92_00_15_26_b1_;0
2024-04-17 12:29:52;0,240;0,845;0,064;0,287;1,300;218,40;50,00;3786,134;1424,427;'01_03_14_08_88_00_0d_01_f4_00_f0_00_40_01_1f_03_4d_00_39_c5_96_00_15_bc_2b_;0
2024-04-17 12:30:53;0,239;0,840;0,065;0,287;1,300;218,80;50,00;3786,138;1439,355;'01_03_14_08_8c_00_0d_01_f4_00_ef_00_41_01_1f_03_48_00_39_c5_9a_00_15_f6_7b_;0
2024-04-17 12:31:55;0,239;0,842;0,064;0,286;1,300;218,20;49,90;3786,142;1393,101;'01_03_14_08_86_00_0d_01_f3_00_ef_00_40_01_1e_03_4a_00_39_c5_9e_00_15_41_cd_;0
2024-04-17 12:33:01;0,240;0,836;0,066;0,287;1,300;220,80;50,00;3786,147;1398,587;'01_03_14_08_a0_00_0d_01_f4_00_f0_00_42_01_1f_03_44_00_39_c5_a3_00_15_57_3b_;0
2024-04-17 12:34:03;0,238;0,893;0,065;0,286;1,200;221,90;50,00;3786,151;1401,478;'01_03_14_08_ab_00_0c_01_f4_00_ee_00_41_01_1e_03_7d_00_39_c5_a7_00_15_62_86_;0
2024-04-17 12:35:04;0,240;0,834;0,066;0,287;1,300;221,10;50,00;3786,155;1438,909;'01_03_14_08_a3_00_0d_01_f4_00_f0_00_42_01_1f_03_42_00_39_c5_ab_00_15_f4_bd_;0
2024-04-17 12:36:05;0,240;0,834;0,066;0,288;1,300;221,10;49,90;3786,159;1435,535;'01_03_14_08_a3_00_0d_01_f3_00_f0_00_42_01_20_03_42_00_39_c5_af_00_15_e7_8f_;0
2024-04-17 12:37:06;0,242;0,844;0,066;0,290;1,300;220,40;50,00;3786,163;1411,256;'01_03_14_08_9c_00_0d_01_f4_00_f2_00_42_01_22_03_4c_00_39_c5_b3_00_15_88_b8_;0
2024-04-17 12:38:12;0,242;0,843;0,066;0,290;1,300;220,80;50,00;3786,167;1434,604;'01_03_14_08_a0_00_0d_01_f4_00_f2_00_42_01_22_03_4b_00_39_c5_b7_00_15_e3_ec_;0
2024-04-17 12:39:14;0,241;0,844;0,064;0,288;1,300;219,40;50,00;3786,172;1426,761;'01_03_14_08_92_00_0d_01_f4_00_f1_00_40_01_20_03_4c_00_39_c5_bc_00_15_c5_49_;0
2024-04-17 12:40:15;0,240;0,840;0,064;0,286;1,300;219,70;50,00;3786,176;1437,381;'01_03_14_08_95_00_0d_01_f4_00_f0_00_40_01_1e_03_48_00_39_c5_c0_00_15_ee_c5_;0
2024-04-17 12:41:16;0,240;0,863;0,060;0,285;1,300;213,90;50,00;3786,180;1384,348;'01_03_14_08_5b_00_0d_01_f4_00_f0_00_3c_01_1d_03_5f_00_39_c5_c4_00_15_1f_9c_;0
2024-04-17 12:42:17;0,240;0,859;0,061;0,286;1,300;214,90;50,00;3786,184;1421,246;'01_03_14_08_65_00_0d_01_f4_00_f0_00_3d_01_1e_03_5b_00_39_c5_c8_00_15_af_be_;0
2024-04-17 12:43:19;0,240;0,841;0,063;0,287;1,300;219,50;50,00;3786,188;1384,907;'01_03_14_08_93_00_0d_01_f4_00_f0_00_3f_01_1f_03_49_00_39_c5_cc_00_15_21_cb_;0
2024-04-17 12:44:20;0,243;0,853;0,064;0,290;1,300;219,00;50,00;3786,192;1393,701;'01_03_14_08_8e_00_0d_01_f4_00_f3_00_40_01_22_03_55_00_39_c5_d0_00_15_44_25_;0
2024-04-17 12:45:26;0,244;0,851;0,065;0,291;1,300;220,40;50,00;3786,197;1412,468;'01_03_14_08_9c_00_0d_01_f4_00_f4_00_41_01_23_03_53_00_39_c5_d5_00_15_8d_74_;0
2024-04-17 12:46:28;0,244;0,850;0,064;0,291;1,300;220,60;50,00;3786,201;1384,691;'01_03_14_08_9e_00_0d_01_f4_00_f4_00_40_01_23_03_52_00_39_c5_d9_00_15_20_f3_;0
2024-04-17 12:47:30;0,244;0,851;0,065;0,290;1,300;220,50;50,00;3786,205;1391,834;'01_03_14_08_9d_00_0d_01_f4_00_f4_00_41_01_22_03_53_00_39_c5_dd_00_15_3c_da_;0
2024-04-17 12:48:31;0,244;0,852;0,064;0,290;1,300;220,20;50,00;3786,209;1391,518;'01_03_14_08_9a_00_0d_01_f4_00_f4_00_40_01_22_03_54_00_39_c5_e1_00_15_3b_9e_;0
2024-04-17 12:49:33;0,244;0,850;0,065;0,291;1,300;220,60;50,00;3786,214;1381,379;'01_03_14_08_9e_00_0d_01_f4_00_f4_00_41_01_23_03_52_00_39_c5_e6_00_15_14_03_;0
2024-04-17 12:50:39;0,243;0,844;0,065;0,289;1,300;221,30;50,00;3786,218;1429,767;'01_03_14_08_a5_00_0d_01_f4_00_f3_00_41_01_21_03_4c_00_39_c5_ea_00_15_d1_07_;0
2024-04-17 12:51:41;0,244;0,849;0,064;0,290;1,300;220,90;50,00;3786,222;1423,292;'01_03_14_08_a1_00_0d_01_f4_00_f4_00_40_01_22_03_51_00_39_c5_ee_00_15_b7_bc_;0
2024-04-17 12:52:43;0,241;0,903;0,065;0,287;1,200;222,30;50,00;3786,226;1441,446;'01_03_14_08_af_00_0c_01_f4_00_f1_00_41_01_1f_03_87_00_39_c5_f2_00_15_fe_a6_;0
2024-04-17 12:53:45;0,242;0,906;0,065;0,288;1,200;222,40;50,00;3786,231;1421,699;'01_03_14_08_b0_00_0c_01_f4_00_f2_00_41_01_20_03_8a_00_39_c5_f7_00_15_b1_83_;0
2024-04-17 12:54:52;0,229;0,856;0,059;0,274;1,200;222,80;50,00;3786,235;1409,298;'01_03_14_08_b4_00_0c_01_f4_00_e5_00_3b_01_12_03_58_00_39_c5_fb_00_15_81_12_;0
2024-04-17 12:55:53;0,235;0,877;0,063;0,280;1,200;223,20;50,00;3786,239;1428,383;'01_03_14_08_b8_00_0c_01_f4_00_eb_00_3f_01_18_03_6d_00_39_c5_ff_00_15_cb_9f_;0
2024-04-17 12:56:54;0,235;0,880;0,063;0,281;1,200;222,40;50,00;3786,243;1386,779;'01_03_14_08_b0_00_0c_01_f4_00_eb_00_3f_01_19_03_70_00_39_c6_03_00_15_29_1b_;0
2024-04-17 12:57:55;0,231;0,866;0,061;0,279;1,200;222,20;50,00;3786,247;1417,957;'01_03_14_08_ae_00_0c_01_f4_00_e7_00_3d_01_17_03_62_00_39_c6_07_00_15_a2_e5_;0
2024-04-17 12:58:57;0,233;0,872;0,062;0,279;1,200;222,60;50,00;3786,251;1377,982;'01_03_14_08_b2_00_0c_01_f4_00_e9_00_3e_01_17_03_68_00_39_c6_0b_00_15_06_be_;0
2024-04-17 12:59:58;0,217;0,888;0,051;0,261;1,100;222,10;50,00;3786,255;1431,973;'01_03_14_08_ad_00_0b_01_f4_00_d9_00_33_01_05_03_78_00_39_c6_0f_00_15_d9_a5_;0
2024-04-17 13:01:04;0,212;0,870;0,048;0,256;1,100;221,50;50,00;3786,259;1400,546;'01_03_14_08_a7_00_0b_01_f4_00_d4_00_30_01_00_03_66_00_39_c6_13_00_15_5e_e2_;0
2024-04-17 13:02:05;0,228;0,871;0,057;0,273;1,200;217,90;50,00;3786,262;1391,065;'01_03_14_08_83_00_0c_01_f4_00_e4_00_39_01_11_03_67_00_39_c6_16_00_15_39_d9_;0
2024-04-17 13:03:06;0,200;0,911;0,039;0,240;1,000;219,50;50,00;3786,266;1387,939;'01_03_14_08_93_00_0a_01_f4_00_c8_00_27_00_f0_03_8f_00_39_c6_1a_00_15_2d_a3_;0
2024-04-17 13:04:07;0,199;0,900;0,047;0,239;1,000;220,90;50,00;3786,269;1417,793;'01_03_14_08_a1_00_0a_01_f4_00_c7_00_2f_00_ef_03_84_00_39_c6_1d_00_15_a2_41_;0
2024-04-17 13:05:09;0,201;0,826;0,040;0,243;1,100;221,00;50,00;3786,273;1424,808;'01_03_14_08_a2_00_0b_01_f4_00_c9_00_28_00_f3_03_3a_00_39_c6_21_00_15_bd_a8_;0
2024-04-17 13:06:11;0,199;0,905;0,040;0,240;1,000;219,70;50,00;3786,276;1410,812;'01_03_14_08_95_00_0a_01_f4_00_c7_00_28_00_f0_03_89_00_39_c6_24_00_15_86_fc_;0
2024-04-17 13:07:18;0,229;0,870;0,058;0,274;1,200;219,10;50,00;3786,280;1393,329;'01_03_14_08_8f_00_0c_01_f4_00_e5_00_3a_01_12_03_66_00_39_c6_28_00_15_42_b1_;0
2024-04-17 13:08:19;0,215;0,892;0,050;0,258;1,100;218,90;50,00;3786,284;1430,058;'01_03_14_08_8d_00_0b_01_f4_00_d7_00_32_01_02_03_7c_00_39_c6_2c_00_15_d2_2a_;0
2024-04-17 13:09:21;0,221;0,845;0,054;0,265;1,200;217,80;50,00;3786,288;1419,265;'01_03_14_08_82_00_0c_01_f4_00_dd_00_36_01_09_03_4d_00_39_c6_30_00_15_a8_01_;0
2024-04-17 13:10:23;0,202;0,842;0,040;0,243;1,100;218,00;50,00;3786,292;1432,359;'01_03_14_08_84_00_0b_01_f4_00_ca_00_28_00_f3_03_4a_00_39_c6_34_00_15_db_27_;0
2024-04-17 13:11:24;0,055;0,838;0,014;0,070;0,300;218,70;50,00;3786,293;1407,571;'01_03_14_08_8b_00_03_01_f4_00_37_00_0e_00_46_03_46_00_39_c6_35_00_15_7a_53_;0
2024-04-17 13:12:30;0,055;0,830;0,016;0,070;0,300;220,70;50,00;3786,294;1386,383;'01_03_14_08_9f_00_03_01_f4_00_37_00_10_00_46_03_3e_00_39_c6_36_00_15_27_8f_;0
2024-04-17 13:13:32;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3786,295;1404,510;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_39_c6_37_00_15_6e_5e_;0
2024-04-17 13:14:34;0,055;0,827;0,017;0,070;0,300;221,50;50,00;3786,296;1424,085;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_c6_38_00_15_ba_d5_;0
2024-04-17 13:15:35;0,054;0,835;0,014;0,068;0,300;215,50;50,00;3786,297;1393,511;'01_03_14_08_6b_00_03_01_f4_00_36_00_0e_00_44_03_43_00_39_c6_39_00_15_43_67_;0
2024-04-17 13:16:36;0,054;0,829;0,014;0,068;0,300;216,90;50,00;3786,297;1400,859;'01_03_14_08_79_00_03_01_f4_00_36_00_0e_00_44_03_3d_00_39_c6_39_00_15_60_1b_;0
2024-04-17 13:17:43;0,054;0,827;0,014;0,068;0,300;217,60;50,00;3786,299;1379,155;'01_03_14_08_80_00_03_01_f4_00_36_00_0e_00_44_03_3b_00_39_c6_3b_00_15_0b_53_;0
2024-04-17 13:18:45;0,054;0,824;0,015;0,069;0,300;218,40;50,00;3786,300;1401,503;'01_03_14_08_88_00_03_01_f4_00_36_00_0f_00_45_03_38_00_39_c6_3c_00_15_62_9f_;0
2024-04-17 13:19:46;0,055;0,844;0,014;0,069;0,300;217,20;50,00;3786,300;1430,208;'01_03_14_08_7c_00_03_01_f4_00_37_00_0e_00_45_03_4c_00_39_c6_3c_00_15_d2_c0_;0
2024-04-17 13:20:47;0,055;0,840;0,015;0,069;0,300;218,10;50,00;3786,301;1404,596;'01_03_14_08_85_00_03_01_f4_00_37_00_0f_00_45_03_48_00_39_c6_3d_00_15_6e_b4_;0
2024-04-17 13:21:49;0,055;0,836;0,016;0,069;0,300;219,20;50,00;3786,302;1392,239;'01_03_14_08_90_00_03_01_f4_00_37_00_10_00_45_03_44_00_39_c6_3e_00_15_3e_6f_;0
2024-04-17 13:22:51;0,055;0,840;0,015;0,069;0,300;218,00;50,00;3786,303;1438,344;'01_03_14_08_84_00_03_01_f4_00_37_00_0f_00_45_03_48_00_39_c6_3f_00_15_f2_88_;0
2024-04-17 13:23:57;0,055;0,828;0,017;0,070;0,300;221,40;50,00;3786,304;1405,424;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_46_03_3c_00_39_c6_40_00_15_71_f0_;0
2024-04-17 13:24:59;0,055;0,835;0,016;0,069;0,300;219,40;50,00;3786,305;1376,463;'01_03_14_08_92_00_03_01_f4_00_37_00_10_00_45_03_43_00_39_c6_41_00_15_00_cf_;0
2024-04-17 13:26:00;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3786,306;1387,601;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_c6_42_00_15_2c_51_;0
2024-04-17 13:27:52;0,055;0,821;0,018;0,071;0,300;223,20;50,00;3786,308;1377,743;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_47_03_35_00_39_c6_44_00_15_05_cf_;0
2024-04-17 13:28:53;0,054;0,828;0,015;0,068;0,300;217,30;50,00;3786,309;1393,871;'01_03_14_08_7d_00_03_01_f4_00_36_00_0f_00_44_03_3c_00_39_c6_45_00_15_44_cf_;0
2024-04-17 13:29:54;0,054;0,829;0,014;0,068;0,300;216,90;50,00;3786,310;1397,187;'01_03_14_08_79_00_03_01_f4_00_36_00_0e_00_44_03_3d_00_39_c6_46_00_15_51_c3_;0
2024-04-17 13:30:56;0,055;0,826;0,018;0,071;0,300;221,90;50,00;3786,311;1411,656;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_47_03_3a_00_39_c6_47_00_15_8a_48_;0
2024-04-17 13:31:58;0,054;0,832;0,014;0,068;0,300;216,30;49,90;3786,312;1393,116;'01_03_14_08_73_00_03_01_f3_00_36_00_0e_00_44_03_40_00_39_c6_48_00_15_41_dc_;0
2024-04-17 13:32:59;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3786,313;1435,999;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_c6_49_00_15_e9_5f_;0
2024-04-17 13:34:05;0,054;0,826;0,015;0,069;0,300;217,90;50,00;3786,314;1377,952;'01_03_14_08_83_00_03_01_f4_00_36_00_0f_00_45_03_3a_00_39_c6_4a_00_15_06_a0_;0
2024-04-17 13:35:06;0,054;0,831;0,014;0,068;0,300;216,60;50,00;3786,314;1434,901;'01_03_14_08_76_00_03_01_f4_00_36_00_0e_00_44_03_3f_00_39_c6_4a_00_15_e5_15_;0
2024-04-17 13:36:08;0,054;0,830;0,014;0,069;0,300;216,80;50,00;3786,315;1426,284;'01_03_14_08_78_00_03_01_f4_00_36_00_0e_00_45_03_3e_00_39_c6_4b_00_15_c3_6c_;0
2024-04-17 13:37:09;0,055;0,825;0,018;0,071;0,300;222,00;50,00;3786,316;1408,510;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_47_03_39_00_39_c6_4c_00_15_7d_fe_;0
2024-04-17 13:38:15;0,054;0,836;0,013;0,068;0,300;215,30;50,00;3786,317;1377,089;'01_03_14_08_69_00_03_01_f4_00_36_00_0d_00_44_03_44_00_39_c6_4d_00_15_03_41_;0
2024-04-17 13:39:17;0,055;0,838;0,015;0,069;0,300;218,70;50,00;3786,318;1382,982;'01_03_14_08_8b_00_03_01_f4_00_37_00_0f_00_45_03_46_00_39_c6_4e_00_15_1a_46_;0
2024-04-17 13:40:18;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3786,319;1394,492;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c6_4f_00_15_47_3c_;0
2024-04-17 13:41:19;0,055;0,844;0,014;0,069;0,300;217,00;50,00;3786,320;1415,765;'01_03_14_08_7a_00_03_01_f4_00_37_00_0e_00_45_03_4c_00_39_c6_50_00_15_9a_55_;0
2024-04-17 13:42:21;0,054;0,823;0,015;0,069;0,300;218,60;50,00;3786,321;1406,458;'01_03_14_08_8a_00_03_01_f4_00_36_00_0f_00_45_03_37_00_39_c6_51_00_15_75_fa_;0
2024-04-17 13:43:27;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3786,322;1435,161;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_c6_52_00_15_e6_19_;0
2024-04-17 13:44:28;0,056;0,831;0,019;0,072;0,300;224,50;50,00;3786,323;1391,278;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_c6_53_00_15_3a_ae_;0
2024-04-17 13:45:30;0,055;0,816;0,019;0,072;0,300;224,60;50,00;3786,324;1385,508;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_48_03_30_00_39_c6_54_00_15_24_24_;0
2024-04-17 13:46:31;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3786,325;1380,794;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_c6_55_00_15_11_ba_;0
2024-04-17 13:47:33;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3786,326;1414,884;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_c6_56_00_15_96_e4_;0
2024-04-17 13:48:40;0,055;0,810;0,021;0,072;0,300;226,10;50,00;3786,327;1438,186;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_48_03_2a_00_39_c6_57_00_15_f1_ea_;0
2024-04-17 13:49:41;0,056;0,829;0,019;0,072;0,300;224,90;50,00;3786,328;1407,997;'01_03_14_08_c9_00_03_01_f4_00_38_00_13_00_48_03_3d_00_39_c6_58_00_15_7b_fd_;0
2024-04-17 13:50:42;0,056;0,824;0,020;0,073;0,300;226,30;50,00;3786,329;1427,187;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_49_03_38_00_39_c6_59_00_15_c6_f3_;0
2024-04-17 13:51:43;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3786,330;1431,579;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_c6_5a_00_15_d8_1b_;0
2024-04-17 13:52:44;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3786,331;1435,697;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_39_c6_5b_00_15_e8_31_;0
2024-04-17 13:53:46;0,056;0,829;0,018;0,072;0,300;225,10;50,00;3786,332;1394,552;'01_03_14_08_cb_00_03_01_f4_00_38_00_12_00_48_03_3d_00_39_c6_5c_00_15_47_78_;0
2024-04-17 13:54:53;0,055;0,815;0,018;0,071;0,300;224,80;50,00;3786,333;1389,826;'01_03_14_08_c8_00_03_01_f4_00_37_00_12_00_47_03_2f_00_39_c6_5d_00_15_35_02_;0
2024-04-17 13:55:55;0,055;0,818;0,019;0,071;0,300;224,00;49,90;3786,334;1419,676;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_47_03_32_00_39_c6_5e_00_15_a9_9c_;0
2024-04-17 13:56:57;0,056;0,833;0,019;0,071;0,300;224,00;50,00;3786,335;1436,054;'01_03_14_08_c0_00_03_01_f4_00_38_00_13_00_47_03_41_00_39_c6_5f_00_15_e9_96_;0
2024-04-17 13:57:58;0,055;0,827;0,017;0,070;0,300;221,50;50,00;3786,336;1391,366;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_c6_60_00_15_3b_06_;0
2024-04-17 13:59:00;0,055;0,823;0,017;0,071;0,300;222,60;50,00;3786,337;1418,073;'01_03_14_08_b2_00_03_01_f4_00_37_00_11_00_47_03_37_00_39_c6_61_00_15_a3_59_;0
2024-04-17 14:00:06;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3786,338;1418,411;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_c6_62_00_15_a4_ab_;0
2024-04-17 14:01:08;0,055;0,833;0,017;0,070;0,300;220,00;50,00;3786,339;1378,512;'01_03_14_08_98_00_03_01_f4_00_37_00_11_00_46_03_41_00_39_c6_63_00_15_08_d0_;0
2024-04-17 14:02:09;0,055;0,815;0,018;0,072;0,300;224,80;50,00;3786,340;1418,495;'01_03_14_08_c8_00_03_01_f4_00_37_00_12_00_48_03_2f_00_39_c6_64_00_15_a4_ff_;0
2024-04-17 14:03:16;0,055;0,814;0,020;0,072;0,300;225,20;50,00;3786,341;1378,887;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_c6_65_00_15_0a_47_;0
2024-04-17 14:04:18;0,056;0,832;0,019;0,072;0,300;224,30;50,00;3786,342;1387,759;'01_03_14_08_c3_00_03_01_f4_00_38_00_13_00_48_03_40_00_39_c6_66_00_15_2c_ef_;0
2024-04-17 14:05:19;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3786,343;1434,763;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_c6_67_00_15_e4_8b_;0
2024-04-17 14:06:20;0,055;0,816;0,019;0,071;0,300;224,40;49,90;3786,344;1416,034;'01_03_14_08_c4_00_03_01_f3_00_37_00_13_00_47_03_30_00_39_c6_68_00_15_9b_62_;0
2024-04-17 14:07:21;0,055;0,821;0,018;0,070;0,300;223,30;49,90;3786,344;1422,184;'01_03_14_08_b9_00_03_01_f3_00_37_00_12_00_46_03_35_00_39_c6_68_00_15_b3_68_;0
2024-04-17 14:08:23;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3786,345;1415,254;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_c6_69_00_15_98_56_;0
2024-04-17 14:09:30;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3786,346;1390,014;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_c6_6a_00_15_35_be_;0
2024-04-17 14:10:31;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3786,347;1378,103;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c6_6b_00_15_07_37_;0
2024-04-17 14:11:32;0,055;0,834;0,016;0,069;0,300;219,80;49,90;3786,348;1390,132;'01_03_14_08_96_00_03_01_f3_00_37_00_10_00_45_03_42_00_39_c6_6c_00_15_36_34_;0
2024-04-17 14:12:33;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3786,349;1435,446;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c6_6d_00_15_e7_36_;0
2024-04-17 14:13:34;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3786,350;1434,447;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_c6_6e_00_15_e3_4f_;0
2024-04-17 14:14:35;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3786,351;1425,233;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_c6_6f_00_15_bf_51_;0
2024-04-17 14:15:37;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3786,352;1384,068;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_c6_70_00_15_1e_84_;0
2024-04-17 14:16:44;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3786,353;1386,224;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c6_71_00_15_26_f0_;0
2024-04-17 14:17:45;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3786,354;1432,111;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_c6_72_00_15_da_2f_;0
2024-04-17 14:18:46;0,055;0,819;0,018;0,070;0,300;223,80;50,00;3786,355;1398,553;'01_03_14_08_be_00_03_01_f4_00_37_00_12_00_46_03_33_00_39_c6_73_00_15_57_19_;0
2024-04-17 14:19:48;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3786,356;1429,272;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_c6_74_00_15_cf_18_;0
2024-04-17 14:20:49;0,055;0,813;0,020;0,070;0,300;225,40;50,00;3786,357;1379,674;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_46_03_2d_00_39_c6_75_00_15_0d_5a_;0
2024-04-17 14:21:51;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3786,358;1409,457;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_39_c6_76_00_15_81_b1_;0
2024-04-17 14:22:52;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3786,359;1387,806;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_c6_77_00_15_2d_1e_;0
2024-04-17 14:23:53;0,055;0,812;0,020;0,071;0,300;225,70;49,90;3786,360;1398,045;'01_03_14_08_d1_00_03_01_f3_00_37_00_14_00_47_03_2c_00_39_c6_78_00_15_55_1d_;0
2024-04-17 14:24:59;0,055;0,809;0,021;0,072;0,300;226,50;49,90;3786,361;1439,408;'01_03_14_08_d9_00_03_01_f3_00_37_00_15_00_48_03_29_00_39_c6_79_00_15_f6_b0_;0
2024-04-17 14:26:01;0,055;0,807;0,022;0,072;0,300;226,90;50,00;3786,362;1396,742;'01_03_14_08_dd_00_03_01_f4_00_37_00_16_00_48_03_27_00_39_c6_7a_00_15_50_06_;0
2024-04-17 14:27:55;0,055;0,809;0,021;0,071;0,300;226,40;50,00;3786,363;1404,030;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_47_03_29_00_39_c6_7b_00_15_6c_7e_;0
2024-04-17 14:28:56;0,056;0,824;0,020;0,072;0,300;226,40;50,00;3786,364;1412,541;'01_03_14_08_d8_00_03_01_f4_00_38_00_14_00_48_03_38_00_39_c6_7c_00_15_8d_bd_;0
2024-04-17 14:29:57;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3786,365;1437,811;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_39_c6_7d_00_15_f0_73_;0
2024-04-17 14:30:59;0,055;0,811;0,021;0,072;0,300;226,00;50,00;3786,366;1379,614;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_48_03_2b_00_39_c6_7e_00_15_0d_1e_;0
2024-04-17 14:32:01;0,055;0,814;0,020;0,072;0,300;225,20;50,00;3786,367;1387,392;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_48_03_2e_00_39_c6_7f_00_15_2b_80_;0
2024-04-17 14:33:07;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3786,368;1382,874;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_c6_80_00_15_19_da_;0
2024-04-17 14:34:08;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3786,369;1430,202;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_c6_81_00_15_d2_ba_;0
2024-04-17 14:35:10;0,055;0,813;0,020;0,071;0,300;225,40;50,00;3786,370;1421,624;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_c6_82_00_15_b1_38_;0
2024-04-17 14:36:11;0,055;0,813;0,020;0,071;0,300;225,50;49,90;3786,371;1415,686;'01_03_14_08_cf_00_03_01_f3_00_37_00_14_00_47_03_2d_00_39_c6_83_00_15_9a_06_;0
2024-04-17 14:37:13;0,056;0,825;0,020;0,072;0,300;226,00;49,90;3786,372;1394,911;'01_03_14_08_d4_00_03_01_f3_00_38_00_14_00_48_03_39_00_39_c6_84_00_15_48_df_;0
2024-04-17 14:38:20;0,056;0,816;0,022;0,073;0,300;228,60;49,90;3786,373;1397,482;'01_03_14_08_ee_00_03_01_f3_00_38_00_16_00_49_03_30_00_39_c6_85_00_15_52_ea_;0
2024-04-17 14:39:21;0,056;0,820;0,022;0,072;0,300;227,50;50,00;3786,374;1409,813;'01_03_14_08_e3_00_03_01_f4_00_38_00_16_00_48_03_34_00_39_c6_86_00_15_83_15_;0
2024-04-17 14:40:23;0,056;0,823;0,021;0,072;0,300;226,80;49,90;3786,375;1421,698;'01_03_14_08_dc_00_03_01_f3_00_38_00_15_00_48_03_37_00_39_c6_87_00_15_b1_82_;0
2024-04-17 14:41:25;0,055;0,815;0,020;0,071;0,300;224,70;49,90;3786,376;1387,109;'01_03_14_08_c7_00_03_01_f3_00_37_00_14_00_47_03_2f_00_39_c6_88_00_15_2a_65_;0
2024-04-17 14:42:32;0,056;0,825;0,021;0,072;0,300;226,20;49,90;3786,377;1418,328;'01_03_14_08_d6_00_03_01_f3_00_38_00_15_00_48_03_39_00_39_c6_89_00_15_a4_58_;0
2024-04-17 14:43:33;0,055;0,812;0,020;0,071;0,300;225,60;49,90;3786,378;1427,730;'01_03_14_08_d0_00_03_01_f3_00_37_00_14_00_47_03_2c_00_39_c6_8a_00_15_c9_12_;0
2024-04-17 14:44:35;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3786,379;1396,314;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_c6_8b_00_15_4e_5a_;0
2024-04-17 14:45:36;0,056;0,824;0,022;0,072;0,300;226,50;49,90;3786,380;1440,968;'01_03_14_08_d9_00_03_01_f3_00_38_00_16_00_48_03_38_00_39_c6_8c_00_15_fc_c8_;0
2024-04-17 14:46:37;0,055;0,811;0,021;0,071;0,300;226,00;49,90;3786,381;1440,735;'01_03_14_08_d4_00_03_01_f3_00_37_00_15_00_47_03_2b_00_39_c6_8d_00_15_fb_df_;0
2024-04-17 14:47:44;0,055;0,818;0,020;0,070;0,300;224,00;49,90;3786,382;1425,281;'01_03_14_08_c0_00_03_01_f3_00_37_00_14_00_46_03_32_00_39_c6_8e_00_15_bf_81_;0
2024-04-17 14:48:45;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3786,383;1409,106;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_c6_8f_00_15_80_52_;0
2024-04-17 14:49:47;0,054;0,811;0,018;0,069;0,300;221,70;50,00;3786,384;1399,080;'01_03_14_08_a9_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_c6_90_00_15_59_28_;0
2024-04-17 14:50:48;0,055;0,820;0,018;0,070;0,300;223,40;50,00;3786,385;1405,151;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_46_03_34_00_39_c6_91_00_15_70_df_;0
2024-04-17 14:51:50;0,055;0,822;0,018;0,071;0,300;223,00;50,00;3786,386;1424,862;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_c6_92_00_15_bd_de_;0
2024-04-17 14:52:51;0,055;0,821;0,019;0,070;0,300;223,20;50,00;3786,387;1424,539;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_c6_93_00_15_bc_9b_;0
2024-04-17 14:53:58;0,054;0,806;0,019;0,070;0,300;223,10;50,00;3786,388;1407,503;'01_03_14_08_b7_00_03_01_f4_00_36_00_13_00_46_03_26_00_39_c6_94_00_15_7a_0f_;0
2024-04-17 14:54:59;0,055;0,812;0,021;0,072;0,300;225,70;50,00;3786,389;1427,238;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_48_03_2c_00_39_c6_95_00_15_c7_26_;0
2024-04-17 14:56:00;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3786,390;1380,080;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_c6_96_00_15_0e_f0_;0
2024-04-17 14:57:01;0,055;0,820;0,018;0,070;0,300;223,50;50,00;3786,390;1440,994;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_46_03_34_00_39_c6_96_00_15_fc_e2_;0
2024-04-17 14:58:03;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3786,391;1405,976;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_c6_97_00_15_74_18_;0
2024-04-17 14:59:10;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3786,392;1378,911;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_c6_98_00_15_0a_5f_;0
2024-04-17 15:00:12;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3786,393;1411,975;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_c6_99_00_15_8b_87_;0
2024-04-17 15:01:13;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3786,394;1407,879;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_c6_9a_00_15_7b_87_;0
2024-04-17 15:02:15;0,054;0,806;0,019;0,069;0,300;223,30;50,00;3786,395;1389,589;'01_03_14_08_b9_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_c6_9b_00_15_34_15_;0
2024-04-17 15:03:15;0,055;0,818;0,018;0,070;0,300;224,10;50,00;3786,396;1407,986;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_46_03_32_00_39_c6_9c_00_15_7b_f2_;0
2024-04-17 15:04:22;0,055;0,825;0,017;0,070;0,300;222,10;50,00;3786,397;1381,103;'01_03_14_08_ad_00_03_01_f4_00_37_00_11_00_46_03_39_00_39_c6_9d_00_15_12_ef_;0
2024-04-17 15:05:24;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3786,398;1437,420;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_c6_9e_00_15_ee_ec_;0
2024-04-17 15:06:26;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3786,399;1393,995;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_c6_9f_00_15_45_4b_;0
2024-04-17 15:07:27;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3786,400;1421,272;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_39_c6_a0_00_15_af_d8_;0
2024-04-17 15:08:34;0,056;0,821;0,022;0,072;0,300;227,30;50,00;3786,401;1399,398;'01_03_14_08_e1_00_03_01_f4_00_38_00_16_00_48_03_35_00_39_c6_a1_00_15_5a_66_;0
2024-04-17 15:09:35;0,054;0,796;0,021;0,070;0,300;226,10;50,00;3786,402;1440,058;'01_03_14_08_d5_00_03_01_f4_00_36_00_15_00_46_03_1c_00_39_c6_a2_00_15_f9_3a_;0
2024-04-17 15:10:37;0,055;0,814;0,019;0,071;0,300;225,10;50,00;3786,403;1377,418;'01_03_14_08_cb_00_03_01_f4_00_37_00_13_00_47_03_2e_00_39_c6_a3_00_15_04_8a_;0
2024-04-17 15:11:39;0,055;0,814;0,019;0,071;0,300;225,10;50,00;3786,404;1422,667;'01_03_14_08_cb_00_03_01_f4_00_37_00_13_00_47_03_2e_00_39_c6_a4_00_15_b5_4b_;0
2024-04-17 15:12:40;0,055;0,814;0,020;0,071;0,300;225,00;50,00;3786,405;1426,179;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_c6_a5_00_15_c3_03_;0
2024-04-17 15:13:47;0,055;0,811;0,021;0,071;0,300;225,80;50,00;3786,406;1393,757;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_47_03_2b_00_39_c6_a6_00_15_44_5d_;0
2024-04-17 15:14:49;0,054;0,805;0,019;0,069;0,300;223,60;49,90;3786,407;1395,927;'01_03_14_08_bc_00_03_01_f3_00_36_00_13_00_45_03_25_00_39_c6_a7_00_15_4c_d7_;0
2024-04-17 15:15:50;0,054;0,806;0,019;0,069;0,300;223,10;50,00;3786,408;1421,043;'01_03_14_08_b7_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_c6_a8_00_15_ae_f3_;0
2024-04-17 15:16:52;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3786,409;1392,380;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_c6_a9_00_15_3e_fc_;0
2024-04-17 15:17:59;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3786,410;1402,318;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_c6_aa_00_15_65_ce_;0
2024-04-17 15:19:00;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3786,411;1404,524;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_c6_ab_00_15_6e_6c_;0
2024-04-17 15:20:02;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3786,412;1411,881;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_c6_ac_00_15_8b_29_;0
2024-04-17 15:21:04;0,055;0,807;0,022;0,072;0,300;227,00;50,00;3786,413;1418,362;'01_03_14_08_de_00_03_01_f4_00_37_00_16_00_48_03_27_00_39_c6_ad_00_15_a4_7a_;0
2024-04-17 15:22:05;0,056;0,826;0,020;0,072;0,300;225,90;50,00;3786,414;1419,361;'01_03_14_08_d3_00_03_01_f4_00_38_00_14_00_48_03_3a_00_39_c6_ae_00_15_a8_61_;0
2024-04-17 15:23:12;0,055;0,811;0,021;0,071;0,300;225,80;49,90;3786,415;1430,365;'01_03_14_08_d2_00_03_01_f3_00_37_00_15_00_47_03_2b_00_39_c6_af_00_15_d3_5d_;0
2024-04-17 15:24:13;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3786,416;1389,399;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_c6_b0_00_15_33_57_;0
2024-04-17 15:25:14;0,055;0,814;0,021;0,071;0,300;225,00;50,00;3786,417;1411,067;'01_03_14_08_ca_00_03_01_f4_00_37_00_15_00_47_03_2e_00_39_c6_b1_00_15_87_fb_;0
2024-04-17 15:26:15;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3786,418;1412,299;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_c6_b2_00_15_8c_cb_;0
2024-04-17 15:27:58;0,055;0,810;0,021;0,072;0,300;226,10;50,00;3786,419;1421,789;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_48_03_2a_00_39_c6_b3_00_15_b1_dd_;0
2024-04-17 15:28:59;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3786,420;1384,230;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_39_c6_b4_00_15_1f_26_;0
2024-04-17 15:30:01;0,055;0,811;0,021;0,071;0,300;225,80;50,00;3786,421;1422,744;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_47_03_2b_00_39_c6_b5_00_15_b5_98_;0
2024-04-17 15:31:02;0,056;0,823;0,021;0,072;0,300;226,70;49,90;3786,422;1398,073;'01_03_14_08_db_00_03_01_f3_00_38_00_15_00_48_03_37_00_39_c6_b6_00_15_55_39_;0
2024-04-17 15:32:04;0,055;0,810;0,021;0,071;0,300;226,30;50,00;3786,423;1427,540;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_c6_b7_00_15_c8_54_;0
2024-04-17 15:33:10;0,056;0,820;0,021;0,073;0,300;227,60;50,00;3786,424;1398,137;'01_03_14_08_e4_00_03_01_f4_00_38_00_15_00_49_03_34_00_39_c6_b8_00_15_55_79_;0
2024-04-17 15:34:12;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3786,425;1408,543;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_39_c6_b9_00_15_7e_1f_;0
2024-04-17 15:35:14;0,056;0,823;0,022;0,073;0,300;226,80;50,00;3786,426;1402,264;'01_03_14_08_dc_00_03_01_f4_00_38_00_16_00_49_03_37_00_39_c6_ba_00_15_65_98_;0
2024-04-17 15:36:20;0,055;0,819;0,018;0,071;0,300;223,80;50,00;3786,427;1432,439;'01_03_14_08_be_00_03_01_f4_00_37_00_12_00_47_03_33_00_39_c6_bb_00_15_db_77_;0
2024-04-17 15:37:21;0,055;0,811;0,021;0,071;0,300;226,00;50,00;3786,428;1436,946;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_47_03_2b_00_39_c6_bc_00_15_ed_12_;0
2024-04-17 15:38:23;0,055;0,817;0,020;0,070;0,300;224,30;50,00;3786,429;1408,968;'01_03_14_08_c3_00_03_01_f4_00_37_00_14_00_46_03_31_00_39_c6_bd_00_15_7f_c8_;0
2024-04-17 15:39:25;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3786,430;1436,769;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_c6_be_00_15_ec_61_;0
2024-04-17 15:40:26;0,055;0,822;0,019;0,070;0,300;222,90;49,90;3786,431;1386,493;'01_03_14_08_b5_00_03_01_f3_00_37_00_13_00_46_03_36_00_39_c6_bf_00_15_27_fd_;0
2024-04-17 15:41:28;0,056;0,829;0,020;0,071;0,300;224,90;50,00;3786,432;1417,622;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_47_03_3d_00_39_c6_c0_00_15_a1_96_;0
