Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-17 15:42:29;0,056;0,831;0,020;0,071;0,300;224,50;50,00;3786,433;1425,607;'01_03_14_08_c5_00_03_01_f4_00_38_00_14_00_47_03_3f_00_39_c6_c1_00_15_c0_c7_;0
2024-04-17 15:43:35;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3786,434;1403,987;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_c6_c2_00_15_6c_53_;0
2024-04-17 15:44:37;0,055;0,823;0,018;0,070;0,300;222,70;49,90;3786,435;1407,633;'01_03_14_08_b3_00_03_01_f3_00_37_00_12_00_46_03_37_00_39_c6_c3_00_15_7a_91_;0
2024-04-17 15:45:38;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3786,436;1429,545;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_c6_c4_00_15_d0_29_;0
2024-04-17 15:46:41;0,054;0,806;0,019;0,069;0,300;223,20;50,00;3786,437;1402,939;'01_03_14_08_b8_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_c6_c5_00_15_68_3b_;0
2024-04-17 15:47:42;0,055;0,823;0,018;0,070;0,300;222,60;50,00;3786,438;1380,462;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_c6_c6_00_15_10_6e_;0
2024-04-17 15:48:48;0,055;0,817;0,020;0,071;0,300;224,30;50,00;3786,439;1397,633;'01_03_14_08_c3_00_03_01_f4_00_37_00_14_00_47_03_31_00_39_c6_c7_00_15_53_81_;0
2024-04-17 15:49:50;0,056;0,827;0,021;0,072;0,300;225,70;50,00;3786,440;1385,978;'01_03_14_08_d1_00_03_01_f4_00_38_00_15_00_48_03_3b_00_39_c6_c8_00_15_25_fa_;0
2024-04-17 15:50:51;0,056;0,827;0,021;0,071;0,300;225,70;50,00;3786,441;1390,026;'01_03_14_08_d1_00_03_01_f4_00_38_00_15_00_47_03_3b_00_39_c6_c9_00_15_35_ca_;0
2024-04-17 15:51:53;0,055;0,809;0,021;0,072;0,300;226,40;50,00;3786,441;1412,521;'01_03_14_08_d8_00_03_01_f4_00_37_00_15_00_48_03_29_00_39_c6_c9_00_15_8d_a9_;0
2024-04-17 15:52:59;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3786,442;1421,116;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_c6_ca_00_15_af_3c_;0
2024-04-17 15:54:00;0,056;0,831;0,020;0,072;0,300;224,60;49,90;3786,443;1417,843;'01_03_14_08_c6_00_03_01_f3_00_38_00_14_00_48_03_3f_00_39_c6_cb_00_15_a2_73_;0
2024-04-17 15:55:01;0,056;0,829;0,020;0,071;0,300;224,90;50,00;3786,444;1401,237;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_47_03_3d_00_39_c6_cc_00_15_61_95_;0
2024-04-17 15:56:03;0,056;0,832;0,020;0,071;0,300;224,30;50,00;3786,445;1377,931;'01_03_14_08_c3_00_03_01_f4_00_38_00_14_00_47_03_40_00_39_c6_cd_00_15_06_8b_;0
2024-04-17 15:57:05;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3786,446;1430,351;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_c6_ce_00_15_d3_4f_;0
2024-04-17 15:58:06;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3786,447;1407,799;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_c6_cf_00_15_7b_37_;0
2024-04-17 15:59:08;0,056;0,826;0,019;0,072;0,300;225,80;50,00;3786,448;1437,681;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_48_03_3a_00_39_c6_d0_00_15_ef_f1_;0
2024-04-17 16:00:14;0,056;0,827;0,019;0,072;0,300;225,60;50,00;3786,449;1431,369;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_48_03_3b_00_39_c6_d1_00_15_d7_49_;0
2024-04-17 16:01:15;0,056;0,828;0,019;0,072;0,300;225,20;50,00;3786,450;1410,587;'01_03_14_08_cc_00_03_01_f4_00_38_00_13_00_48_03_3c_00_39_c6_d2_00_15_86_1b_;0
2024-04-17 16:02:16;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3786,451;1407,561;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_c6_d3_00_15_7a_49_;0
2024-04-17 16:03:17;0,056;0,824;0,020;0,072;0,300;226,40;50,00;3786,452;1379,421;'01_03_14_08_d8_00_03_01_f4_00_38_00_14_00_48_03_38_00_39_c6_d4_00_15_0c_5d_;0
2024-04-17 16:04:19;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3786,453;1440,274;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_c6_d5_00_15_fa_12_;0
2024-04-17 16:05:21;0,056;0,835;0,018;0,071;0,300;223,50;50,00;3786,454;1434,542;'01_03_14_08_bb_00_03_01_f4_00_38_00_12_00_47_03_43_00_39_c6_d6_00_15_e3_ae_;0
2024-04-17 16:06:23;0,055;0,821;0,018;0,071;0,300;223,10;50,00;3786,455;1417,975;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_47_03_35_00_39_c6_d7_00_15_a2_f7_;0
2024-04-17 16:07:29;0,056;0,838;0,018;0,071;0,300;222,70;50,00;3786,456;1389,836;'01_03_14_08_b3_00_03_01_f4_00_38_00_12_00_47_03_46_00_39_c6_d8_00_15_35_0c_;0
2024-04-17 16:08:30;0,056;0,834;0,018;0,071;0,300;223,60;50,00;3786,457;1406,489;'01_03_14_08_bc_00_03_01_f4_00_38_00_12_00_47_03_42_00_39_c6_d9_00_15_76_19_;0
2024-04-17 16:09:33;0,055;0,824;0,018;0,070;0,300;222,30;49,90;3786,458;1409,988;'01_03_14_08_af_00_03_01_f3_00_37_00_12_00_46_03_38_00_39_c6_da_00_15_83_c4_;0
2024-04-17 16:10:39;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3786,459;1398,885;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_c6_db_00_15_58_65_;0
2024-04-17 16:11:41;0,055;0,825;0,018;0,069;0,300;222,00;50,00;3786,460;1402,035;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_45_03_39_00_39_c6_dc_00_15_64_b3_;0
2024-04-17 16:12:42;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3786,461;1394,090;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_c6_dd_00_15_45_aa_;0
2024-04-17 16:13:43;0,056;0,840;0,018;0,070;0,300;222,10;49,90;3786,462;1433,205;'01_03_14_08_ad_00_03_01_f3_00_38_00_12_00_46_03_48_00_39_c6_de_00_15_de_75_;0
2024-04-17 16:14:45;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3786,463;1440,251;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_c6_df_00_15_f9_fb_;0
2024-04-17 16:15:47;0,055;0,823;0,018;0,070;0,300;222,60;50,00;3786,464;1438,117;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_c6_e0_00_15_f1_a5_;0
2024-04-17 16:16:48;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3786,465;1390,434;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_c6_e1_00_15_37_62_;0
2024-04-17 16:17:54;0,055;0,829;0,017;0,070;0,300;221,10;50,00;3786,466;1379,358;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_c6_e2_00_15_0c_1e_;0
2024-04-17 16:18:55;0,055;0,826;0,018;0,070;0,300;221,90;50,00;3786,467;1427,003;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_c6_e3_00_15_c6_3b_;0
2024-04-17 16:19:57;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3786,468;1390,300;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c6_e4_00_15_36_dc_;0
2024-04-17 16:20:58;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3786,469;1428,123;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_39_c6_e5_00_15_ca_9b_;0
2024-04-17 16:21:59;0,055;0,825;0,018;0,070;0,300;222,00;49,90;3786,469;1435,468;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_c6_e5_00_15_e7_4c_;0
2024-04-17 16:23:01;0,055;0,821;0,019;0,069;0,300;223,10;49,90;3786,470;1419,686;'01_03_14_08_b7_00_03_01_f3_00_37_00_13_00_45_03_35_00_39_c6_e6_00_15_a9_a6_;0
2024-04-17 16:24:03;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3786,471;1431,596;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_c6_e7_00_15_d8_2c_;0
2024-04-17 16:25:08;0,055;0,823;0,018;0,070;0,300;222,50;49,90;3786,472;1405,729;'01_03_14_08_b1_00_03_01_f3_00_37_00_12_00_46_03_37_00_39_c6_e8_00_15_73_21_;0
2024-04-17 16:26:10;0,055;0,822;0,019;0,070;0,300;223,00;50,00;3786,473;1426,603;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_c6_e9_00_15_c4_ab_;0
2024-04-17 16:28:01;0,056;0,836;0,019;0,070;0,300;223,10;49,90;3786,475;1399,197;'01_03_14_08_b7_00_03_01_f3_00_38_00_13_00_46_03_44_00_39_c6_eb_00_15_59_9d_;0
2024-04-17 16:29:02;0,055;0,822;0,019;0,071;0,300;222,80;49,90;3786,476;1435,520;'01_03_14_08_b4_00_03_01_f3_00_37_00_13_00_47_03_36_00_39_c6_ec_00_15_e7_80_;0
2024-04-17 16:30:04;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3786,477;1412,970;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_c6_ed_00_15_8f_6a_;0
2024-04-17 16:31:05;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3786,478;1430,149;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_c6_ee_00_15_d2_85_;0
2024-04-17 16:32:06;0,055;0,816;0,019;0,071;0,300;224,50;50,00;3786,479;1397,173;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_c6_ef_00_15_51_b5_;0
2024-04-17 16:33:12;0,055;0,819;0,019;0,071;0,300;223,80;50,00;3786,480;1421,213;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_c6_f0_00_15_af_9d_;0
2024-04-17 16:34:14;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3786,481;1406,013;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_c6_f1_00_15_74_3d_;0
2024-04-17 16:35:15;0,056;0,835;0,019;0,071;0,300;223,30;50,00;3786,482;1433,313;'01_03_14_08_b9_00_03_01_f4_00_38_00_13_00_47_03_43_00_39_c6_f2_00_15_de_e1_;0
2024-04-17 16:36:16;0,055;0,823;0,018;0,071;0,300;222,60;50,00;3786,483;1379,824;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_47_03_37_00_39_c6_f3_00_15_0d_f0_;0
2024-04-17 16:37:23;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3786,484;1390,361;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c6_f4_00_15_37_19_;0
2024-04-17 16:38:25;0,055;0,829;0,017;0,070;0,300;220,90;49,90;3786,485;1409,696;'01_03_14_08_a1_00_03_01_f3_00_37_00_11_00_46_03_3d_00_39_c6_f5_00_15_82_a0_;0
2024-04-17 16:39:26;0,055;0,831;0,017;0,069;0,300;220,50;49,90;3786,486;1382,853;'01_03_14_08_9d_00_03_01_f3_00_37_00_11_00_45_03_3f_00_39_c6_f6_00_15_19_c5_;0
2024-04-17 16:40:27;0,056;0,841;0,018;0,070;0,300;221,70;49,90;3786,487;1437,261;'01_03_14_08_a9_00_03_01_f3_00_38_00_12_00_46_03_49_00_39_c6_f7_00_15_ee_4d_;0
2024-04-17 16:41:29;0,055;0,832;0,017;0,070;0,300;220,20;49,90;3786,488;1398,597;'01_03_14_08_9a_00_03_01_f3_00_37_00_11_00_46_03_40_00_39_c6_f8_00_15_57_45_;0
2024-04-17 16:42:31;0,055;0,833;0,017;0,069;0,300;220,00;50,00;3786,489;1391,631;'01_03_14_08_98_00_03_01_f4_00_37_00_11_00_45_03_41_00_39_c6_f9_00_15_3c_0f_;0
2024-04-17 16:43:37;0,055;0,833;0,017;0,070;0,300;219,90;50,00;3786,490;1413,098;'01_03_14_08_97_00_03_01_f4_00_37_00_11_00_46_03_41_00_39_c6_fa_00_15_8f_ea_;0
2024-04-17 16:44:39;0,054;0,815;0,017;0,069;0,300;220,80;49,90;3786,491;1440,495;'01_03_14_08_a0_00_03_01_f3_00_36_00_11_00_45_03_2f_00_39_c6_fb_00_15_fa_ef_;0
2024-04-17 16:45:41;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3786,491;1433,637;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_c6_fb_00_15_e0_25_;0
2024-04-17 16:46:42;0,055;0,826;0,018;0,070;0,300;221,70;50,00;3786,492;1412,677;'01_03_14_08_a9_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_c6_fc_00_15_8e_45_;0
2024-04-17 16:47:43;0,055;0,826;0,018;0,070;0,300;221,80;50,00;3786,493;1416,129;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_c6_fd_00_15_9b_c1_;0
2024-04-17 16:48:44;0,056;0,837;0,019;0,071;0,300;222,80;50,00;3786,494;1398,351;'01_03_14_08_b4_00_03_01_f4_00_38_00_13_00_47_03_45_00_39_c6_fe_00_15_56_4f_;0
2024-04-17 16:49:45;0,056;0,841;0,017;0,070;0,300;221,90;49,90;3786,495;1382,771;'01_03_14_08_ab_00_03_01_f3_00_38_00_11_00_46_03_49_00_39_c6_ff_00_15_19_73_;0
2024-04-17 16:50:51;0,056;0,839;0,018;0,071;0,300;222,40;50,00;3786,496;1433,679;'01_03_14_08_b0_00_03_01_f4_00_38_00_12_00_47_03_47_00_39_c7_00_00_15_e0_4f_;0
2024-04-17 16:51:53;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3786,497;1422,593;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_c7_01_00_15_b5_01_;0
2024-04-17 16:52:55;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3786,498;1425,251;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_c7_02_00_15_bf_63_;0
2024-04-17 16:53:56;0,054;0,806;0,019;0,069;0,300;223,20;49,90;3786,499;1429,240;'01_03_14_08_b8_00_03_01_f3_00_36_00_13_00_45_03_26_00_39_c7_03_00_15_ce_f8_;0
2024-04-17 16:54:57;0,055;0,822;0,019;0,071;0,300;223,00;49,90;3786,500;1384,432;'01_03_14_08_b6_00_03_01_f3_00_37_00_13_00_47_03_36_00_39_c7_04_00_15_1f_f0_;0
2024-04-17 16:55:58;0,055;0,822;0,018;0,071;0,300;222,80;50,00;3786,501;1406,070;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_c7_05_00_15_74_76_;0
2024-04-17 16:57:04;0,055;0,822;0,018;0,071;0,300;222,80;50,00;3786,502;1410,166;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_c7_06_00_15_84_76_;0
2024-04-17 16:58:06;0,055;0,823;0,017;0,070;0,300;222,70;50,00;3786,503;1405,654;'01_03_14_08_b3_00_03_01_f4_00_37_00_11_00_46_03_37_00_39_c7_07_00_15_72_d6_;0
2024-04-17 16:59:07;0,054;0,810;0,017;0,069;0,300;222,10;50,00;3786,504;1390,479;'01_03_14_08_ad_00_03_01_f4_00_36_00_11_00_45_03_2a_00_39_c7_08_00_15_37_8f_;0
2024-04-17 17:00:08;0,054;0,814;0,017;0,068;0,300;221,10;50,00;3786,505;1393,910;'01_03_14_08_a3_00_03_01_f4_00_36_00_11_00_44_03_2e_00_39_c7_09_00_15_44_f6_;0
2024-04-17 17:01:10;0,055;0,825;0,017;0,070;0,300;222,00;50,00;3786,506;1416,963;'01_03_14_08_ac_00_03_01_f4_00_37_00_11_00_46_03_39_00_39_c7_0a_00_15_9f_03_;0
2024-04-17 17:02:11;0,055;0,826;0,017;0,069;0,300;221,80;50,00;3786,507;1401,275;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_45_03_3a_00_39_c7_0b_00_15_61_bb_;0
2024-04-17 17:03:13;0,055;0,825;0,016;0,070;0,300;222,10;50,00;3786,508;1394,178;'01_03_14_08_ad_00_03_01_f4_00_37_00_10_00_46_03_39_00_39_c7_0c_00_15_46_02_;0
2024-04-17 17:04:20;0,055;0,826;0,016;0,069;0,300;221,70;50,00;3786,509;1425,666;'01_03_14_08_a9_00_03_01_f4_00_37_00_10_00_45_03_3a_00_39_c7_0d_00_15_c1_02_;0
2024-04-17 17:05:22;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3786,510;1379,378;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_c7_0e_00_15_0c_32_;0
2024-04-17 17:06:23;0,056;0,841;0,018;0,070;0,300;221,90;50,00;3786,511;1396,986;'01_03_14_08_ab_00_03_01_f4_00_38_00_12_00_46_03_49_00_39_c7_0f_00_15_50_fa_;0
2024-04-17 17:07:25;0,055;0,827;0,018;0,070;0,300;221,60;50,00;3786,512;1401,712;'01_03_14_08_a8_00_03_01_f4_00_37_00_12_00_46_03_3b_00_39_c7_10_00_15_63_70_;0
2024-04-17 17:08:31;0,055;0,829;0,017;0,069;0,300;220,90;50,00;3786,513;1413,273;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_45_03_3d_00_39_c7_11_00_15_90_99_;0
2024-04-17 17:09:33;0,055;0,830;0,016;0,069;0,300;220,70;50,00;3786,514;1405,576;'01_03_14_08_9f_00_03_01_f4_00_37_00_10_00_45_03_3e_00_39_c7_12_00_15_72_88_;0
2024-04-17 17:10:34;0,055;0,826;0,018;0,070;0,300;221,90;50,00;3786,515;1427,444;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_c7_13_00_15_c7_f4_;0
2024-04-17 17:11:35;0,055;0,822;0,018;0,070;0,300;222,80;49,90;3786,516;1404,641;'01_03_14_08_b4_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_c7_14_00_15_6e_e1_;0
2024-04-17 17:12:36;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3786,516;1386,979;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_c7_14_00_15_29_e3_;0
2024-04-17 17:13:43;0,055;0,824;0,018;0,071;0,300;222,30;50,00;3786,517;1439,893;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_47_03_38_00_39_c7_15_00_15_f8_95_;0
2024-04-17 17:14:45;0,056;0,832;0,020;0,071;0,300;224,10;50,00;3786,518;1380,084;'01_03_14_08_c1_00_03_01_f4_00_38_00_14_00_47_03_40_00_39_c7_16_00_15_0e_f4_;0
2024-04-17 17:15:46;0,056;0,833;0,019;0,071;0,300;224,00;50,00;3786,519;1403,004;'01_03_14_08_c0_00_03_01_f4_00_38_00_13_00_47_03_41_00_39_c7_17_00_15_68_7c_;0
2024-04-17 17:16:48;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3786,520;1403,409;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_c7_18_00_15_6a_11_;0
2024-04-17 17:17:55;0,082;0,918;0,000;0,106;0,400;223,10;50,00;3786,522;1376,323;'01_03_14_08_b7_00_04_01_f4_00_52_00_00_00_6a_03_96_00_39_c7_1a_00_15_00_43_;0
2024-04-17 17:18:56;0,072;0,805;0,005;0,090;0,400;223,40;50,00;3786,523;1416,882;'01_03_14_08_ba_00_04_01_f4_00_48_00_05_00_5a_03_25_00_39_c7_1b_00_15_9e_b2_;0
2024-04-17 17:19:58;0,071;0,798;0,004;0,089;0,400;222,30;50,00;3786,524;1419,708;'01_03_14_08_af_00_04_01_f4_00_47_00_04_00_59_03_1e_00_39_c7_1c_00_15_a9_bc_;0
2024-04-17 17:21:00;0,071;0,797;0,004;0,089;0,400;222,50;50,00;3786,525;1402,198;'01_03_14_08_b1_00_04_01_f4_00_47_00_04_00_59_03_1d_00_39_c7_1d_00_15_65_56_;0
2024-04-17 17:22:01;0,071;0,799;0,004;0,088;0,400;221,90;50,00;3786,526;1434,652;'01_03_14_08_ab_00_04_01_f4_00_47_00_04_00_58_03_1f_00_39_c7_1e_00_15_e4_1c_;0
2024-04-17 17:23:02;0,071;0,803;0,004;0,089;0,400;220,90;49,90;3786,528;1419,416;'01_03_14_08_a1_00_04_01_f3_00_47_00_04_00_59_03_23_00_39_c7_20_00_15_a8_98_;0
2024-04-17 17:24:09;0,071;0,802;0,004;0,088;0,400;221,30;50,00;3786,529;1397,306;'01_03_14_08_a5_00_04_01_f4_00_47_00_04_00_58_03_22_00_39_c7_21_00_15_52_3a_;0
2024-04-17 17:25:10;0,059;0,887;0,009;0,073;0,300;221,50;50,00;3786,530;1391,030;'01_03_14_08_a7_00_03_01_f4_00_3b_00_09_00_49_03_77_00_39_c7_22_00_15_39_b6_;0
2024-04-17 17:26:12;0,059;0,885;0,009;0,073;0,300;222,20;49,90;3786,531;1430,313;'01_03_14_08_ae_00_03_01_f3_00_3b_00_09_00_49_03_75_00_39_c7_23_00_15_d3_29_;0
2024-04-17 17:28:04;0,059;0,884;0,009;0,073;0,300;222,40;49,90;3786,533;1412,546;'01_03_14_08_b0_00_03_01_f3_00_3b_00_09_00_49_03_74_00_39_c7_25_00_15_8d_c2_;0
2024-04-17 17:29:05;0,059;0,886;0,009;0,073;0,300;221,90;49,90;3786,534;1391,844;'01_03_14_08_ab_00_03_01_f3_00_3b_00_09_00_49_03_76_00_39_c7_26_00_15_3c_e4_;0
2024-04-17 17:30:06;0,059;0,884;0,009;0,073;0,300;222,40;50,00;3786,535;1403,648;'01_03_14_08_b0_00_03_01_f4_00_3b_00_09_00_49_03_74_00_39_c7_27_00_15_6b_00_;0
2024-04-17 17:31:07;0,059;0,883;0,009;0,073;0,300;222,70;50,00;3786,536;1403,271;'01_03_14_08_b3_00_03_01_f4_00_3b_00_09_00_49_03_73_00_39_c7_28_00_15_69_87_;0
2024-04-17 17:32:09;0,059;0,886;0,008;0,073;0,300;221,80;50,00;3786,537;1405,669;'01_03_14_08_aa_00_03_01_f4_00_3b_00_08_00_49_03_76_00_39_c7_29_00_15_72_e5_;0
2024-04-17 17:33:11;0,059;0,882;0,009;0,073;0,300;222,90;49,90;3786,538;1382,157;'01_03_14_08_b5_00_03_01_f3_00_3b_00_09_00_49_03_72_00_39_c7_2a_00_15_17_0d_;0
2024-04-17 17:34:13;0,060;0,895;0,009;0,073;0,300;223,30;50,00;3786,539;1426,713;'01_03_14_08_b9_00_03_01_f4_00_3c_00_09_00_49_03_7f_00_39_c7_2b_00_15_c5_19_;0
2024-04-17 17:35:15;0,060;0,892;0,010;0,075;0,300;224,00;50,00;3786,540;1430,698;'01_03_14_08_c0_00_03_01_f4_00_3c_00_0a_00_4b_03_7c_00_39_c7_2c_00_15_d4_aa_;0
2024-04-17 17:36:16;0,059;0,881;0,009;0,073;0,300;223,00;50,00;3786,541;1414,794;'01_03_14_08_b6_00_03_01_f4_00_3b_00_09_00_49_03_71_00_39_c7_2d_00_15_96_8a_;0
2024-04-17 17:37:18;0,060;0,902;0,009;0,074;0,300;221,60;50,00;3786,542;1397,208;'01_03_14_08_a8_00_03_01_f4_00_3c_00_09_00_4a_03_86_00_39_c7_2e_00_15_51_d8_;0
2024-04-17 17:38:24;0,059;0,882;0,009;0,073;0,300;222,80;50,00;3786,543;1408,498;'01_03_14_08_b4_00_03_01_f4_00_3b_00_09_00_49_03_72_00_39_c7_2f_00_15_7d_f2_;0
2024-04-17 17:39:25;0,059;0,885;0,009;0,073;0,300;222,10;50,00;3786,544;1384,874;'01_03_14_08_ad_00_03_01_f4_00_3b_00_09_00_49_03_75_00_39_c7_30_00_15_21_aa_;0
2024-04-17 17:40:27;0,059;0,888;0,008;0,073;0,300;221,30;49,90;3786,545;1379,637;'01_03_14_08_a5_00_03_01_f3_00_3b_00_08_00_49_03_78_00_39_c7_31_00_15_0d_35_;0
2024-04-17 17:41:34;0,059;0,883;0,009;0,073;0,300;222,60;49,90;3786,546;1389,246;'01_03_14_08_b2_00_03_01_f3_00_3b_00_09_00_49_03_73_00_39_c7_32_00_15_32_be_;0
2024-04-17 17:42:35;0,059;0,883;0,009;0,073;0,300;222,60;49,90;3786,547;1401,726;'01_03_14_08_b2_00_03_01_f3_00_3b_00_09_00_49_03_73_00_39_c7_33_00_15_63_7e_;0
2024-04-17 17:43:37;0,059;0,886;0,009;0,073;0,300;221,90;49,90;3786,548;1416,417;'01_03_14_08_ab_00_03_01_f3_00_3b_00_09_00_49_03_76_00_39_c7_34_00_15_9c_e1_;0
2024-04-17 17:44:38;0,059;0,887;0,009;0,073;0,300;221,70;49,90;3786,549;1418,329;'01_03_14_08_a9_00_03_01_f3_00_3b_00_09_00_49_03_77_00_39_c7_35_00_15_a4_59_;0
2024-04-17 17:45:40;0,059;0,891;0,008;0,073;0,300;220,70;50,00;3786,550;1383,467;'01_03_14_08_9f_00_03_01_f4_00_3b_00_08_00_49_03_7b_00_39_c7_36_00_15_1c_2b_;0
2024-04-17 17:46:41;0,059;0,893;0,007;0,072;0,300;220,00;50,00;3786,551;1418,011;'01_03_14_08_98_00_03_01_f4_00_3b_00_07_00_48_03_7d_00_39_c7_37_00_15_a3_1b_;0
2024-04-17 17:47:47;0,059;0,892;0,008;0,072;0,300;220,40;50,00;3786,553;1381,180;'01_03_14_08_9c_00_03_01_f4_00_3b_00_08_00_48_03_7c_00_39_c7_39_00_15_13_3c_;0
2024-04-17 17:48:49;0,059;0,891;0,008;0,072;0,300;220,70;50,00;3786,554;1429,944;'01_03_14_08_9f_00_03_01_f4_00_3b_00_08_00_48_03_7b_00_39_c7_3a_00_15_d1_b8_;0
2024-04-17 17:49:50;0,059;0,889;0,008;0,072;0,300;221,10;49,90;3786,555;1423,599;'01_03_14_08_a3_00_03_01_f3_00_3b_00_08_00_48_03_79_00_39_c7_3b_00_15_b8_ef_;0
2024-04-17 17:50:52;0,058;0,876;0,008;0,072;0,300;220,60;49,90;3786,556;1388,231;'01_03_14_08_9e_00_03_01_f3_00_3a_00_08_00_48_03_6c_00_39_c7_3c_00_15_2e_c7_;0
2024-04-17 17:51:53;0,059;0,892;0,008;0,072;0,300;220,30;49,90;3786,557;1417,355;'01_03_14_08_9b_00_03_01_f3_00_3b_00_08_00_48_03_7c_00_39_c7_3d_00_15_a0_8b_;0
2024-04-17 17:52:55;0,058;0,882;0,007;0,072;0,300;219,00;50,00;3786,558;1426,131;'01_03_14_08_8e_00_03_01_f4_00_3a_00_07_00_48_03_72_00_39_c7_3e_00_15_c2_d3_;0
2024-04-17 17:53:56;0,058;0,878;0,008;0,072;0,300;220,10;50,00;3786,559;1380,209;'01_03_14_08_99_00_03_01_f4_00_3a_00_08_00_48_03_6e_00_39_c7_3f_00_15_0f_71_;0
2024-04-17 17:55:02;0,058;0,886;0,007;0,072;0,300;218,20;50,00;3786,560;1377,642;'01_03_14_08_86_00_03_01_f4_00_3a_00_07_00_48_03_76_00_39_c7_40_00_15_05_6a_;0
2024-04-17 17:56:04;0,058;0,879;0,007;0,072;0,300;219,70;50,00;3786,561;1400,044;'01_03_14_08_95_00_03_01_f4_00_3a_00_07_00_48_03_6f_00_39_c7_41_00_15_5c_ec_;0
2024-04-17 17:57:06;0,058;0,879;0,008;0,072;0,300;219,90;50,00;3786,562;1434,944;'01_03_14_08_97_00_03_01_f4_00_3a_00_08_00_48_03_6f_00_39_c7_42_00_15_e5_40_;0
2024-04-17 17:58:07;0,059;0,892;0,008;0,072;0,300;220,30;50,00;3786,563;1410,961;'01_03_14_08_9b_00_03_01_f4_00_3b_00_08_00_48_03_7c_00_39_c7_43_00_15_87_91_;0
2024-04-17 17:59:09;0,058;0,873;0,008;0,072;0,300;221,40;50,00;3786,564;1380,793;'01_03_14_08_a6_00_03_01_f4_00_3a_00_08_00_48_03_69_00_39_c7_44_00_15_11_b9_;0
2024-04-17 18:00:10;0,059;0,887;0,009;0,072;0,300;221,50;50,00;3786,565;1410,553;'01_03_14_08_a7_00_03_01_f4_00_3b_00_09_00_48_03_77_00_39_c7_45_00_15_85_f9_;0
2024-04-17 18:01:16;0,059;0,885;0,008;0,073;0,300;222,10;50,00;3786,566;1426,572;'01_03_14_08_ad_00_03_01_f4_00_3b_00_08_00_49_03_75_00_39_c7_46_00_15_c4_8c_;0
2024-04-17 18:02:18;0,058;0,871;0,007;0,072;0,300;221,80;50,00;3786,567;1387,836;'01_03_14_08_aa_00_03_01_f4_00_3a_00_07_00_48_03_67_00_39_c7_47_00_15_2d_3c_;0
2024-04-17 18:03:20;0,058;0,870;0,008;0,072;0,300;222,00;50,00;3786,568;1422,691;'01_03_14_08_ac_00_03_01_f4_00_3a_00_08_00_48_03_66_00_39_c7_48_00_15_b5_63_;0
2024-04-17 18:04:22;0,058;0,872;0,007;0,072;0,300;221,50;50,00;3786,569;1416,530;'01_03_14_08_a7_00_03_01_f4_00_3a_00_07_00_48_03_68_00_39_c7_49_00_15_9d_52_;0
2024-04-17 18:05:28;0,059;0,883;0,008;0,073;0,300;222,50;50,00;3786,570;1422,621;'01_03_14_08_b1_00_03_01_f4_00_3b_00_08_00_49_03_73_00_39_c7_4a_00_15_b5_1d_;0
2024-04-17 18:06:30;0,058;0,867;0,008;0,072;0,300;222,80;50,00;3786,571;1390,273;'01_03_14_08_b4_00_03_01_f4_00_3a_00_08_00_48_03_63_00_39_c7_4b_00_15_36_c1_;0
2024-04-17 18:07:32;0,059;0,888;0,008;0,072;0,300;221,30;50,00;3786,572;1431,487;'01_03_14_08_a5_00_03_01_f4_00_3b_00_08_00_48_03_78_00_39_c7_4c_00_15_d7_bf_;0
2024-04-17 18:08:34;0,186;0,839;0,043;0,222;1,000;221,50;50,00;3786,574;1427,700;'01_03_14_08_a7_00_0a_01_f4_00_ba_00_2b_00_de_03_47_00_39_c7_4e_00_15_c8_f4_;0
2024-04-17 18:09:41;0,189;0,849;0,044;0,226;1,000;222,40;50,00;3786,577;1437,558;'01_03_14_08_b0_00_0a_01_f4_00_bd_00_2c_00_e2_03_51_00_39_c7_51_00_15_ef_76_;0
2024-04-17 18:10:42;0,204;0,917;0,053;0,243;1,000;222,30;49,90;3786,581;1439,762;'01_03_14_08_af_00_0a_01_f3_00_cc_00_35_00_f3_03_95_00_39_c7_55_00_15_f8_12_;0
2024-04-17 18:11:44;0,194;0,873;0,047;0,232;1,000;222,10;49,90;3786,584;1437,952;'01_03_14_08_ad_00_0a_01_f3_00_c2_00_2f_00_e8_03_69_00_39_c7_58_00_15_f1_00_;0
2024-04-17 18:12:51;0,218;0,893;0,063;0,260;1,100;221,90;50,00;3786,587;1405,698;'01_03_14_08_ab_00_0b_01_f4_00_da_00_3f_01_04_03_7d_00_39_c7_5b_00_15_73_02_;0
2024-04-17 18:13:52;0,216;0,890;0,061;0,257;1,100;220,60;50,00;3786,591;1438,817;'01_03_14_08_9e_00_0b_01_f4_00_d8_00_3d_01_01_03_7a_00_39_c7_5f_00_15_f4_61_;0
2024-04-17 18:14:54;0,209;0,862;0,056;0,249;1,100;220,30;50,00;3786,595;1417,895;'01_03_14_08_9b_00_0b_01_f4_00_d1_00_38_00_f9_03_5e_00_39_c7_63_00_15_a2_a7_;0
2024-04-17 18:15:56;0,206;0,847;0,055;0,246;1,100;221,00;50,00;3786,599;1386,885;'01_03_14_08_a2_00_0b_01_f4_00_ce_00_37_00_f6_03_4f_00_39_c7_67_00_15_29_85_;0
2024-04-17 18:16:57;0,219;0,906;0,063;0,260;1,100;219,70;50,00;3786,602;1409,902;'01_03_14_08_95_00_0b_01_f4_00_db_00_3f_01_04_03_8a_00_39_c7_6a_00_15_83_6e_;0
2024-04-17 18:18:04;0,216;0,895;0,061;0,257;1,100;219,40;50,00;3786,606;1434,623;'01_03_14_08_92_00_0b_01_f4_00_d8_00_3d_01_01_03_7f_00_39_c7_6e_00_15_e3_ff_;0
2024-04-17 18:19:06;0,220;0,837;0,063;0,262;1,200;218,90;50,00;3786,610;1424,081;'01_03_14_08_8d_00_0c_01_f4_00_dc_00_3f_01_06_03_45_00_39_c7_72_00_15_ba_d1_;0
2024-04-17 18:20:07;0,214;0,886;0,060;0,256;1,100;219,40;50,00;3786,614;1434,906;'01_03_14_08_92_00_0b_01_f4_00_d6_00_3c_01_00_03_76_00_39_c7_76_00_15_e5_1a_;0
2024-04-17 18:21:09;0,213;0,884;0,059;0,254;1,100;219,00;49,90;3786,617;1400,927;'01_03_14_08_8e_00_0b_01_f3_00_d5_00_3b_00_fe_03_74_00_39_c7_79_00_15_60_5f_;0
2024-04-17 18:22:15;0,214;0,889;0,060;0,256;1,100;218,60;49,90;3786,621;1378,936;'01_03_14_08_8a_00_0b_01_f3_00_d6_00_3c_01_00_03_79_00_39_c7_7d_00_15_0a_78_;0
2024-04-17 18:23:16;0,197;0,902;0,048;0,235;1,000;218,20;50,00;3786,625;1388,470;'01_03_14_08_86_00_0a_01_f4_00_c5_00_30_00_eb_03_86_00_39_c7_81_00_15_2f_b6_;0
2024-04-17 18:24:17;0,196;0,896;0,047;0,235;1,000;218,70;49,90;3786,628;1398,349;'01_03_14_08_8b_00_0a_01_f3_00_c4_00_2f_00_eb_03_80_00_39_c7_84_00_15_56_4d_;0
2024-04-17 18:25:19;0,220;0,905;0,064;0,262;1,100;220,80;49,90;3786,632;1399,904;'01_03_14_08_a0_00_0b_01_f3_00_dc_00_40_01_06_03_89_00_39_c7_88_00_15_5c_60_;0
2024-04-17 18:26:20;0,223;0,842;0,066;0,266;1,200;220,60;50,00;3786,636;1402,120;'01_03_14_08_9e_00_0c_01_f4_00_df_00_42_01_0a_03_4a_00_39_c7_8c_00_15_65_08_;0
2024-04-17 18:28:06;0,223;0,842;0,066;0,266;1,200;220,60;49,90;3786,642;1393,164;'01_03_14_08_9e_00_0c_01_f3_00_df_00_42_01_0a_03_4a_00_39_c7_92_00_15_42_0c_;0
2024-04-17 18:29:08;0,202;0,916;0,052;0,242;1,000;220,40;49,90;3786,646;1381,124;'01_03_14_08_9c_00_0a_01_f3_00_ca_00_34_00_f2_03_94_00_39_c7_96_00_15_13_04_;0
2024-04-17 18:30:10;0,216;0,890;0,062;0,258;1,100;220,50;49,90;3786,649;1379,502;'01_03_14_08_9d_00_0b_01_f3_00_d8_00_3e_01_02_03_7a_00_39_c7_99_00_15_0c_ae_;0
2024-04-17 18:31:11;0,199;0,902;0,049;0,239;1,000;220,40;50,00;3786,653;1409,044;'01_03_14_08_9c_00_0a_01_f4_00_c7_00_31_00_ef_03_86_00_39_c7_9d_00_15_80_14_;0
2024-04-17 18:32:12;0,222;0,839;0,064;0,264;1,200;220,50;50,00;3786,656;1387,548;'01_03_14_08_9d_00_0c_01_f4_00_de_00_40_01_08_03_47_00_39_c7_a0_00_15_2c_1c_;0
2024-04-17 18:33:18;0,222;0,840;0,065;0,265;1,200;220,00;50,00;3786,660;1398,653;'01_03_14_08_98_00_0c_01_f4_00_de_00_41_01_09_03_48_00_39_c7_a4_00_15_57_7d_;0
2024-04-17 18:34:20;0,218;0,897;0,063;0,261;1,100;220,80;50,00;3786,664;1381,515;'01_03_14_08_a0_00_0b_01_f4_00_da_00_3f_01_05_03_81_00_39_c7_a8_00_15_14_8b_;0
2024-04-17 18:35:21;0,214;0,884;0,061;0,255;1,100;219,90;49,90;3786,668;1408,034;'01_03_14_08_97_00_0b_01_f3_00_d6_00_3d_00_ff_03_74_00_39_c7_ac_00_15_7c_22_;0
2024-04-17 18:36:22;0,198;0,901;0,049;0,237;1,000;219,60;49,90;3786,671;1420,377;'01_03_14_08_94_00_0a_01_f3_00_c6_00_31_00_ed_03_85_00_39_c7_af_00_15_ac_59_;0
2024-04-17 18:37:29;0,197;0,901;0,048;0,236;1,000;218,60;49,90;3786,675;1429,274;'01_03_14_08_8a_00_0a_01_f3_00_c5_00_30_00_ec_03_85_00_39_c7_b3_00_15_cf_1a_;0
2024-04-17 18:38:31;0,213;0,885;0,060;0,256;1,100;218,60;49,90;3786,679;1434,501;'01_03_14_08_8a_00_0b_01_f3_00_d5_00_3c_01_00_03_75_00_39_c7_b7_00_15_e3_85_;0
2024-04-17 18:39:32;0,214;0,887;0,061;0,256;1,100;219,10;50,00;3786,682;1432,439;'01_03_14_08_8f_00_0b_01_f4_00_d6_00_3d_01_00_03_77_00_39_c7_ba_00_15_db_77_;0
2024-04-17 18:40:33;0,214;0,889;0,060;0,256;1,100;218,80;49,90;3786,686;1405,644;'01_03_14_08_8c_00_0b_01_f3_00_d6_00_3c_01_00_03_79_00_39_c7_be_00_15_72_cc_;0
2024-04-17 18:41:34;0,214;0,891;0,061;0,257;1,100;218,30;49,90;3786,690;1392,541;'01_03_14_08_87_00_0b_01_f3_00_d6_00_3d_01_01_03_7b_00_39_c7_c2_00_15_3f_9d_;0
2024-04-17 18:42:36;0,223;0,851;0,065;0,266;1,200;218,20;49,90;3786,693;1397,499;'01_03_14_08_86_00_0c_01_f3_00_df_00_41_01_0a_03_53_00_39_c7_c5_00_15_52_fb_;0
2024-04-17 18:43:42;0,215;0,895;0,061;0,258;1,100;218,30;49,90;3786,697;1383,918;'01_03_14_08_87_00_0b_01_f3_00_d7_00_3d_01_02_03_7f_00_39_c7_c9_00_15_1d_ee_;0
2024-04-17 18:44:44;0,223;0,851;0,065;0,266;1,200;218,30;49,90;3786,701;1437,381;'01_03_14_08_87_00_0c_01_f3_00_df_00_41_01_0a_03_53_00_39_c7_cd_00_15_ee_c5_;0
2024-04-17 18:45:45;0,214;0,888;0,060;0,256;1,100;219,00;50,00;3786,705;1404,075;'01_03_14_08_8e_00_0b_01_f4_00_d6_00_3c_01_00_03_78_00_39_c7_d1_00_15_6c_ab_;0
2024-04-17 18:46:47;0,212;0,880;0,059;0,253;1,100;218,90;50,00;3786,708;1417,545;'01_03_14_08_8d_00_0b_01_f4_00_d4_00_3b_00_fd_03_70_00_39_c7_d4_00_15_a1_49_;0
2024-04-17 18:47:48;0,211;0,877;0,059;0,252;1,100;218,70;49,90;3786,712;1402,134;'01_03_14_08_8b_00_0b_01_f3_00_d3_00_3b_00_fc_03_6d_00_39_c7_d8_00_15_65_16_;0
2024-04-17 18:48:50;0,212;0,880;0,058;0,253;1,100;218,90;49,90;3786,716;1401,717;'01_03_14_08_8d_00_0b_01_f3_00_d4_00_3a_00_fd_03_70_00_39_c7_dc_00_15_63_75_;0
2024-04-17 18:49:51;0,211;0,892;0,058;0,251;1,100;214,90;50,00;3786,719;1404,199;'01_03_14_08_65_00_0b_01_f4_00_d3_00_3a_00_fb_03_7c_00_39_c7_df_00_15_6d_27_;0
2024-04-17 18:50:53;0,211;0,886;0,058;0,252;1,100;216,30;49,90;3786,723;1387,090;'01_03_14_08_73_00_0b_01_f3_00_d3_00_3a_00_fc_03_76_00_39_c7_e3_00_15_2a_52_;0
2024-04-17 18:51:54;0,209;0,880;0,057;0,250;1,100;215,90;49,90;3786,726;1419,367;'01_03_14_08_6f_00_0b_01_f3_00_d1_00_39_00_fa_03_70_00_39_c7_e6_00_15_a8_67_;0
2024-04-17 18:53:01;0,201;0,841;0,051;0,241;1,100;217,10;49,90;3786,730;1410,980;'01_03_14_08_7b_00_0b_01_f3_00_c9_00_33_00_f1_03_49_00_39_c7_ea_00_15_87_a4_;0
2024-04-17 18:54:02;0,224;0,860;0,064;0,266;1,200;216,90;49,90;3786,734;1419,504;'01_03_14_08_79_00_0c_01_f3_00_e0_00_40_01_0a_03_5c_00_39_c7_ee_00_15_a8_f0_;0
2024-04-17 18:55:03;0,209;0,878;0,057;0,250;1,100;216,30;50,00;3786,737;1406,706;'01_03_14_08_73_00_0b_01_f4_00_d1_00_39_00_fa_03_6e_00_39_c7_f1_00_15_76_f2_;0
2024-04-17 18:56:05;0,210;0,887;0,058;0,250;1,100;215,10;50,00;3786,741;1409,158;'01_03_14_08_67_00_0b_01_f4_00_d2_00_3a_00_fa_03_77_00_39_c7_f5_00_15_80_86_;0
2024-04-17 18:57:06;0,210;0,890;0,057;0,249;1,100;214,50;50,00;3786,745;1380,217;'01_03_14_08_61_00_0b_01_f4_00_d2_00_39_00_f9_03_7a_00_39_c7_f9_00_15_0f_79_;0
2024-04-17 18:58:08;0,209;0,866;0,057;0,249;1,100;219,20;49,90;3786,748;1411,921;'01_03_14_08_90_00_0b_01_f3_00_d1_00_39_00_f9_03_62_00_39_c7_fc_00_15_8b_51_;0
2024-04-17 18:59:16;0,211;0,868;0,058;0,252;1,100;220,80;49,90;3786,752;1398,311;'01_03_14_08_a0_00_0b_01_f3_00_d3_00_3a_00_fc_03_64_00_39_c8_00_00_15_56_27_;0
2024-04-17 19:00:17;0,216;0,890;0,062;0,257;1,100;220,40;49,90;3786,756;1423,192;'01_03_14_08_9c_00_0b_01_f3_00_d8_00_3e_01_01_03_7a_00_39_c8_04_00_15_b7_58_;0
2024-04-17 19:01:18;0,201;0,911;0,049;0,240;1,000;220,60;50,00;3786,760;1435,946;'01_03_14_08_9e_00_0a_01_f4_00_c9_00_31_00_f0_03_8f_00_39_c8_08_00_15_e9_2a_;0
2024-04-17 19:02:19;0,222;0,844;0,064;0,264;1,200;219,10;50,00;3786,763;1399,123;'01_03_14_08_8f_00_0c_01_f4_00_de_00_40_01_08_03_4c_00_39_c8_0b_00_15_59_53_;0
2024-04-17 19:03:20;0,201;0,915;0,048;0,241;1,000;219,50;50,00;3786,767;1417,963;'01_03_14_08_93_00_0a_01_f4_00_c9_00_30_00_f1_03_93_00_39_c8_0f_00_15_a2_eb_;0
2024-04-17 19:04:22;0,219;0,909;0,045;0,261;1,100;219,00;50,00;3786,770;1394,349;'01_03_14_08_8e_00_0b_01_f4_00_db_00_2d_01_05_03_8d_00_39_c8_12_00_15_46_ad_;0
2024-04-17 19:05:28;0,232;0,885;0,054;0,275;1,200;218,30;50,00;3786,775;1413,496;'01_03_14_08_87_00_0c_01_f4_00_e8_00_36_01_13_03_75_00_39_c8_17_00_15_91_78_;0
2024-04-17 19:06:29;0,244;0,856;0,061;0,288;1,300;219,10;50,00;3786,778;1377,473;'01_03_14_08_8f_00_0d_01_f4_00_f4_00_3d_01_20_03_58_00_39_c8_1a_00_15_04_c1_;0
2024-04-17 19:07:31;0,220;0,909;0,045;0,261;1,100;219,90;50,00;3786,783;1427,319;'01_03_14_08_97_00_0b_01_f4_00_dc_00_2d_01_05_03_8d_00_39_c8_1f_00_15_c7_77_;0
2024-04-17 19:08:33;0,219;0,901;0,046;0,260;1,100;220,90;50,00;3786,786;1380,708;'01_03_14_08_a1_00_0b_01_f4_00_db_00_2e_01_04_03_85_00_39_c8_22_00_15_11_64_;0
2024-04-17 19:09:35;0,246;0,858;0,064;0,291;1,300;220,50;50,00;3786,790;1431,721;'01_03_14_08_9d_00_0d_01_f4_00_f6_00_40_01_23_03_5a_00_39_c8_26_00_15_d8_a9_;0
2024-04-17 19:10:41;0,239;0,902;0,061;0,283;1,200;220,70;50,00;3786,795;1441,146;'01_03_14_08_9f_00_0c_01_f4_00_ef_00_3d_01_1b_03_86_00_39_c8_2b_00_15_fd_7a_;0
2024-04-17 19:11:43;0,242;0,913;0,062;0,285;1,200;220,80;50,00;3786,799;1428,114;'01_03_14_08_a0_00_0c_01_f4_00_f2_00_3e_01_1d_03_91_00_39_c8_2f_00_15_ca_92_;0
2024-04-17 19:12:45;0,237;0,895;0,060;0,280;1,200;220,60;50,00;3786,803;1392,320;'01_03_14_08_9e_00_0c_01_f4_00_ed_00_3c_01_18_03_7f_00_39_c8_33_00_15_3e_c0_;0
2024-04-17 19:13:47;0,237;0,898;0,060;0,280;1,200;219,80;50,00;3786,807;1421,743;'01_03_14_08_96_00_0c_01_f4_00_ed_00_3c_01_18_03_82_00_39_c8_37_00_15_b1_af_;0
2024-04-17 19:14:53;0,239;0,902;0,061;0,283;1,200;220,80;50,00;3786,811;1434,798;'01_03_14_08_a0_00_0c_01_f4_00_ef_00_3d_01_1b_03_86_00_39_c8_3b_00_15_e4_ae_;0
2024-04-17 19:15:54;0,246;0,857;0,063;0,291;1,300;220,60;50,00;3786,816;1430,823;'01_03_14_08_9e_00_0d_01_f4_00_f6_00_3f_01_23_03_59_00_39_c8_40_00_15_d5_27_;0
2024-04-17 19:16:56;0,243;0,847;0,062;0,288;1,300;220,60;50,00;3786,820;1441,582;'01_03_14_08_9e_00_0d_01_f4_00_f3_00_3e_01_20_03_4f_00_39_c8_44_00_15_ff_2e_;0
2024-04-17 19:17:58;0,243;0,846;0,063;0,288;1,300;220,90;50,00;3786,824;1389,312;'01_03_14_08_a1_00_0d_01_f4_00_f3_00_3f_01_20_03_4e_00_39_c8_48_00_15_33_00_;0
2024-04-17 19:18:59;0,236;0,893;0,057;0,280;1,200;220,00;50,00;3786,828;1423,133;'01_03_14_08_98_00_0c_01_f4_00_ec_00_39_01_18_03_7d_00_39_c8_4c_00_15_b7_1d_;0
2024-04-17 19:20:06;0,242;0,845;0,062;0,287;1,300;220,20;50,00;3786,832;1407,658;'01_03_14_08_9a_00_0d_01_f4_00_f2_00_3e_01_1f_03_4d_00_39_c8_50_00_15_7a_aa_;0
2024-04-17 19:21:07;0,244;0,851;0,064;0,288;1,300;220,30;50,00;3786,837;1387,336;'01_03_14_08_9b_00_0d_01_f4_00_f4_00_40_01_20_03_53_00_39_c8_55_00_15_2b_48_;0
2024-04-17 19:22:09;0,235;0,888;0,058;0,280;1,200;220,50;50,00;3786,841;1391,382;'01_03_14_08_9d_00_0c_01_f4_00_eb_00_3a_01_18_03_78_00_39_c8_59_00_15_3b_16_;0
2024-04-17 19:23:10;0,235;0,887;0,059;0,279;1,200;220,70;50,00;3786,845;1423,715;'01_03_14_08_9f_00_0c_01_f4_00_eb_00_3b_01_17_03_77_00_39_c8_5d_00_15_b9_63_;0
2024-04-17 19:24:12;0,235;0,887;0,059;0,280;1,200;220,70;49,90;3786,849;1408,925;'01_03_14_08_9f_00_0c_01_f3_00_eb_00_3b_01_18_03_77_00_39_c8_61_00_15_7f_9d_;0
2024-04-17 19:25:13;0,238;0,898;0,061;0,283;1,200;220,80;49,90;3786,853;1410,367;'01_03_14_08_a0_00_0c_01_f3_00_ee_00_3d_01_1b_03_82_00_39_c8_65_00_15_85_3f_;0
2024-04-17 19:26:20;0,237;0,892;0,060;0,283;1,200;221,30;50,00;3786,857;1429,506;'01_03_14_08_a5_00_0c_01_f4_00_ed_00_3c_01_1b_03_7c_00_39_c8_69_00_15_d0_02_;0
2024-04-17 19:28:09;0,238;0,899;0,060;0,283;1,200;220,50;50,00;3786,864;1418,860;'01_03_14_08_9d_00_0c_01_f4_00_ee_00_3c_01_1b_03_83_00_39_c8_70_00_15_a6_6c_;0
2024-04-17 19:29:11;0,237;0,895;0,060;0,283;1,200;220,50;49,90;3786,869;1427,619;'01_03_14_08_9d_00_0c_01_f3_00_ed_00_3c_01_1b_03_7f_00_39_c8_75_00_15_c8_a3_;0
2024-04-17 19:30:12;0,238;0,901;0,060;0,283;1,200;220,00;50,00;3786,873;1432,738;'01_03_14_08_98_00_0c_01_f4_00_ee_00_3c_01_1b_03_85_00_39_c8_79_00_15_dc_a2_;0
2024-04-17 19:31:14;0,237;0,901;0,059;0,281;1,200;219,20;50,00;3786,877;1407,445;'01_03_14_08_90_00_0c_01_f4_00_ed_00_3b_01_19_03_85_00_39_c8_7d_00_15_79_d5_;0
2024-04-17 19:32:21;0,240;0,908;0,060;0,284;1,200;220,10;50,00;3786,881;1439,617;'01_03_14_08_99_00_0c_01_f4_00_f0_00_3c_01_1c_03_8c_00_39_c8_81_00_15_f7_81_;0
2024-04-17 19:33:22;0,247;0,860;0,064;0,292;1,300;220,70;50,00;3786,885;1381,250;'01_03_14_08_9f_00_0d_01_f4_00_f7_00_40_01_24_03_5c_00_39_c8_85_00_15_13_82_;0
2024-04-17 19:34:24;0,247;0,862;0,064;0,292;1,300;220,30;50,00;3786,889;1376,625;'01_03_14_08_9b_00_0d_01_f4_00_f7_00_40_01_24_03_5e_00_39_c8_89_00_15_01_71_;0
2024-04-17 19:35:25;0,242;0,843;0,063;0,287;1,300;220,80;50,00;3786,893;1399,985;'01_03_14_08_a0_00_0d_01_f4_00_f2_00_3f_01_1f_03_4b_00_39_c8_8d_00_15_5c_b1_;0
2024-04-17 19:36:32;0,220;0,906;0,047;0,263;1,100;220,70;49,90;3786,897;1402,407;'01_03_14_08_9f_00_0b_01_f3_00_dc_00_2f_01_07_03_8a_00_39_c8_91_00_15_66_27_;0
2024-04-17 19:37:34;0,220;0,903;0,046;0,263;1,100;221,40;50,00;3786,901;1386,561;'01_03_14_08_a6_00_0b_01_f4_00_dc_00_2e_01_07_03_87_00_39_c8_95_00_15_28_41_;0
2024-04-17 19:38:36;0,225;0,848;0,051;0,269;1,200;221,10;50,00;3786,906;1409,731;'01_03_14_08_a3_00_0c_01_f4_00_e1_00_33_01_0d_03_50_00_39_c8_9a_00_15_82_c3_;0
2024-04-17 19:39:39;0,234;0,881;0,057;0,279;1,200;221,10;49,90;3786,909;1428,785;'01_03_14_08_a3_00_0c_01_f3_00_ea_00_39_01_17_03_71_00_39_c8_9d_00_15_cd_31_;0
2024-04-17 19:40:45;0,234;0,885;0,057;0,278;1,200;220,20;49,90;3786,914;1385,972;'01_03_14_08_9a_00_0c_01_f3_00_ea_00_39_01_16_03_75_00_39_c8_a2_00_15_25_f4_;0
2024-04-17 19:41:47;0,233;0,881;0,057;0,277;1,200;220,30;49,90;3786,918;1379,642;'01_03_14_08_9b_00_0c_01_f3_00_e9_00_39_01_15_03_71_00_39_c8_a6_00_15_0d_3a_;0
2024-04-17 19:42:49;0,238;0,901;0,061;0,284;1,200;220,00;50,00;3786,922;1380,247;'01_03_14_08_98_00_0c_01_f4_00_ee_00_3d_01_1c_03_85_00_39_c8_aa_00_15_0f_97_;0
2024-04-17 19:43:50;0,233;0,883;0,057;0,278;1,200;219,80;50,00;3786,926;1430,119;'01_03_14_08_96_00_0c_01_f4_00_e9_00_39_01_16_03_73_00_39_c8_ae_00_15_d2_67_;0
2024-04-17 19:44:56;0,232;0,881;0,057;0,276;1,200;219,30;50,00;3786,930;1416,948;'01_03_14_08_91_00_0c_01_f4_00_e8_00_39_01_14_03_71_00_39_c8_b2_00_15_9e_f4_;0
2024-04-17 19:45:58;0,233;0,883;0,057;0,277;1,200;219,80;50,00;3786,934;1394,320;'01_03_14_08_96_00_0c_01_f4_00_e9_00_39_01_15_03_73_00_39_c8_b6_00_15_46_90_;0
2024-04-17 19:46:59;0,234;0,886;0,057;0,277;1,200;220,00;50,00;3786,938;1424,569;'01_03_14_08_98_00_0c_01_f4_00_ea_00_39_01_15_03_76_00_39_c8_ba_00_15_bc_b9_;0
2024-04-17 19:48:01;0,222;0,840;0,049;0,264;1,200;220,20;50,00;3786,942;1420,103;'01_03_14_08_9a_00_0c_01_f4_00_de_00_31_01_08_03_48_00_39_c8_be_00_15_ab_47_;0
2024-04-17 19:49:08;0,245;0,856;0,062;0,289;1,300;220,00;50,00;3786,947;1418,456;'01_03_14_08_98_00_0d_01_f4_00_f5_00_3e_01_21_03_58_00_39_c8_c3_00_15_a4_d8_;0
2024-04-17 19:50:10;0,244;0,848;0,062;0,288;1,300;221,20;50,00;3786,951;1392,541;'01_03_14_08_a4_00_0d_01_f4_00_f4_00_3e_01_20_03_50_00_39_c8_c7_00_15_3f_9d_;0
2024-04-17 19:51:11;0,246;0,855;0,062;0,290;1,300;221,20;50,00;3786,955;1415,036;'01_03_14_08_a4_00_0d_01_f4_00_f6_00_3e_01_22_03_57_00_39_c8_cb_00_15_97_7c_;0
2024-04-17 19:52:13;0,220;0,898;0,047;0,263;1,100;222,70;50,00;3786,959;1397,153;'01_03_14_08_b3_00_0b_01_f4_00_dc_00_2f_01_07_03_82_00_39_c8_cf_00_15_51_a1_;0
2024-04-17 19:53:14;0,221;0,900;0,049;0,264;1,100;223,00;49,90;3786,963;1400,560;'01_03_14_08_b6_00_0b_01_f3_00_dd_00_31_01_08_03_84_00_39_c8_d3_00_15_5e_f0_;0
2024-04-17 19:54:20;0,244;0,846;0,062;0,288;1,300;221,80;49,90;3786,967;1437,106;'01_03_14_08_aa_00_0d_01_f3_00_f4_00_3e_01_20_03_4e_00_39_c8_d7_00_15_ed_b2_;0
2024-04-17 19:55:22;0,245;0,850;0,063;0,290;1,300;221,60;49,90;3786,971;1414,869;'01_03_14_08_a8_00_0d_01_f3_00_f5_00_3f_01_22_03_52_00_39_c8_db_00_15_96_d5_;0
2024-04-17 19:56:22;0,244;0,846;0,063;0,288;1,300;221,80;50,00;3786,975;1388,430;'01_03_14_08_aa_00_0d_01_f4_00_f4_00_3f_01_20_03_4e_00_39_c8_df_00_15_2f_8e_;0
2024-04-17 19:57:24;0,244;0,845;0,063;0,290;1,300;222,10;50,00;3786,980;1425,751;'01_03_14_08_ad_00_0d_01_f4_00_f4_00_3f_01_22_03_4d_00_39_c8_e4_00_15_c1_57_;0
2024-04-17 19:58:26;0,244;0,843;0,064;0,290;1,300;222,50;50,00;3786,984;1387,027;'01_03_14_08_b1_00_0d_01_f4_00_f4_00_40_01_22_03_4b_00_39_c8_e8_00_15_2a_13_;0
2024-04-17 19:59:33;0,225;0,842;0,051;0,270;1,200;222,60;49,90;3786,988;1405,461;'01_03_14_08_b2_00_0c_01_f3_00_e1_00_33_01_0e_03_4a_00_39_c8_ec_00_15_72_15_;0
2024-04-17 20:00:35;0,230;0,864;0,055;0,274;1,200;221,80;50,00;3786,992;1433,350;'01_03_14_08_aa_00_0c_01_f4_00_e6_00_37_01_12_03_60_00_39_c8_f0_00_15_df_06_;0
2024-04-17 20:01:36;0,228;0,858;0,054;0,272;1,200;221,40;50,00;3786,996;1379,659;'01_03_14_08_a6_00_0c_01_f4_00_e4_00_36_01_10_03_5a_00_39_c8_f4_00_15_0d_4b_;0
2024-04-17 20:02:37;0,228;0,856;0,054;0,271;1,200;221,80;50,00;3787,000;1405,417;'01_03_14_08_aa_00_0c_01_f4_00_e4_00_36_01_0f_03_58_00_39_c8_f8_00_15_71_e9_;0
2024-04-17 20:03:38;0,230;0,862;0,055;0,275;1,200;222,10;50,00;3787,004;1407,010;'01_03_14_08_ad_00_0c_01_f4_00_e6_00_37_01_13_03_5e_00_39_c8_fc_00_15_78_22_;0
2024-04-17 20:04:45;0,241;0,903;0,061;0,286;1,200;222,30;50,00;3787,008;1426,436;'01_03_14_08_af_00_0c_01_f4_00_f1_00_3d_01_1e_03_87_00_39_c9_00_00_15_c4_04_;0
2024-04-17 20:05:46;0,220;0,904;0,048;0,262;1,100;221,20;50,00;3787,012;1413,968;'01_03_14_08_a4_00_0b_01_f4_00_dc_00_30_01_06_03_88_00_39_c9_04_00_15_93_50_;0
2024-04-17 20:06:47;0,218;0,893;0,046;0,260;1,100;221,70;50,00;3787,016;1419,391;'01_03_14_08_a9_00_0b_01_f4_00_da_00_2e_01_04_03_7d_00_39_c9_08_00_15_a8_7f_;0
2024-04-17 20:07:49;0,245;0,848;0,063;0,290;1,300;222,20;50,00;3787,020;1428,315;'01_03_14_08_ae_00_0d_01_f4_00_f5_00_3f_01_22_03_50_00_39_c9_0c_00_15_cb_5b_;0
2024-04-17 20:08:57;0,241;0,907;0,061;0,286;1,200;221,30;50,00;3787,024;1413,656;'01_03_14_08_a5_00_0c_01_f4_00_f1_00_3d_01_1e_03_8b_00_39_c9_10_00_15_92_18_;0
2024-04-17 20:09:58;0,239;0,900;0,060;0,283;1,200;221,10;50,00;3787,029;1435,171;'01_03_14_08_a3_00_0c_01_f4_00_ef_00_3c_01_1b_03_84_00_39_c9_15_00_15_e6_23_;0
2024-04-17 20:11:00;0,243;0,843;0,063;0,288;1,300;221,70;50,00;3787,033;1430,604;'01_03_14_08_a9_00_0d_01_f4_00_f3_00_3f_01_20_03_4b_00_39_c9_19_00_15_d4_4c_;0
2024-04-17 20:12:01;0,239;0,896;0,061;0,284;1,200;222,10;50,00;3787,037;1403,396;'01_03_14_08_ad_00_0c_01_f4_00_ef_00_3d_01_1c_03_80_00_39_c9_1d_00_15_6a_04_;0
2024-04-17 20:13:03;0,242;0,906;0,062;0,288;1,200;222,40;49,90;3787,041;1412,860;'01_03_14_08_b0_00_0c_01_f3_00_f2_00_3e_01_20_03_8a_00_39_c9_21_00_15_8e_fc_;0
2024-04-17 20:14:09;0,221;0,901;0,047;0,264;1,100;222,80;50,00;3787,045;1438,060;'01_03_14_08_b4_00_0b_01_f4_00_dd_00_2f_01_08_03_85_00_39_c9_25_00_15_f1_6c_;0
2024-04-17 20:15:11;0,232;0,869;0,057;0,277;1,200;222,40;50,00;3787,049;1376,589;'01_03_14_08_b0_00_0c_01_f4_00_e8_00_39_01_15_03_65_00_39_c9_29_00_15_01_4d_;0
2024-04-17 20:16:13;0,232;0,872;0,057;0,276;1,200;221,70;50,00;3787,053;1411,714;'01_03_14_08_a9_00_0c_01_f4_00_e8_00_39_01_14_03_68_00_39_c9_2d_00_15_8a_82_;0
2024-04-17 20:17:14;0,232;0,872;0,056;0,275;1,200;221,70;49,90;3787,057;1388,170;'01_03_14_08_a9_00_0c_01_f3_00_e8_00_38_01_13_03_68_00_39_c9_31_00_15_2e_8a_;0
2024-04-17 20:18:20;0,232;0,874;0,056;0,275;1,200;221,10;50,00;3787,062;1400,912;'01_03_14_08_a3_00_0c_01_f4_00_e8_00_38_01_13_03_6a_00_39_c9_36_00_15_60_50_;0
2024-04-17 20:19:22;0,231;0,871;0,056;0,276;1,200;220,90;50,00;3787,066;1390,356;'01_03_14_08_a1_00_0c_01_f4_00_e7_00_38_01_14_03_67_00_39_c9_3a_00_15_37_14_;0
2024-04-17 20:20:23;0,232;0,873;0,057;0,276;1,200;221,30;49,90;3787,070;1392,596;'01_03_14_08_a5_00_0c_01_f3_00_e8_00_39_01_14_03_69_00_39_c9_3e_00_15_3f_d4_;0
2024-04-17 20:21:25;0,234;0,883;0,058;0,279;1,200;220,70;50,00;3787,074;1428,196;'01_03_14_08_9f_00_0c_01_f4_00_ea_00_3a_01_17_03_73_00_39_c9_42_00_15_ca_e4_;0
2024-04-17 20:22:27;0,234;0,881;0,058;0,279;1,200;221,20;50,00;3787,077;1421,764;'01_03_14_08_a4_00_0c_01_f4_00_ea_00_3a_01_17_03_71_00_39_c9_45_00_15_b1_c4_;0
2024-04-17 20:23:33;0,232;0,872;0,056;0,276;1,200;221,60;49,90;3787,082;1394,015;'01_03_14_08_a8_00_0c_01_f3_00_e8_00_38_01_14_03_68_00_39_c9_4a_00_15_45_5f_;0
2024-04-17 20:24:35;0,232;0,871;0,057;0,276;1,200;221,80;50,00;3787,086;1425,880;'01_03_14_08_aa_00_0c_01_f4_00_e8_00_39_01_14_03_67_00_39_c9_4e_00_15_c1_d8_;0
2024-04-17 20:25:37;0,231;0,868;0,056;0,275;1,200;221,70;50,00;3787,090;1393,049;'01_03_14_08_a9_00_0c_01_f4_00_e7_00_38_01_13_03_64_00_39_c9_52_00_15_41_99_;0
2024-04-17 20:26:39;0,233;0,876;0,057;0,278;1,200;221,60;50,00;3787,094;1415,494;'01_03_14_08_a8_00_0c_01_f4_00_e9_00_39_01_16_03_6c_00_39_c9_56_00_15_99_46_;0
2024-04-17 20:28:12;0,245;0,848;0,063;0,290;1,300;222,10;50,00;3787,100;1412,878;'01_03_14_08_ad_00_0d_01_f4_00_f5_00_3f_01_22_03_50_00_39_c9_5c_00_15_8f_0e_;0
2024-04-17 20:29:13;0,224;0,845;0,051;0,268;1,200;220,90;50,00;3787,104;1382,566;'01_03_14_08_a1_00_0c_01_f4_00_e0_00_33_01_0c_03_4d_00_39_c9_60_00_15_18_a6_;0
2024-04-17 20:30:15;0,223;0,837;0,051;0,267;1,200;221,90;50,00;3787,108;1390,769;'01_03_14_08_ab_00_0c_01_f4_00_df_00_33_01_0b_03_45_00_39_c9_64_00_15_38_b1_;0
2024-04-17 20:31:17;0,234;0,874;0,058;0,280;1,200;222,90;49,90;3787,111;1393,922;'01_03_14_08_b5_00_0c_01_f3_00_ea_00_3a_01_18_03_6a_00_39_c9_67_00_15_45_02_;0
2024-04-17 20:32:19;0,236;0,883;0,059;0,282;1,200;222,60;49,90;3787,115;1420,526;'01_03_14_08_b2_00_0c_01_f3_00_ec_00_3b_01_1a_03_73_00_39_c9_6b_00_15_ac_ee_;0
2024-04-17 20:33:25;0,220;0,896;0,048;0,263;1,100;223,10;49,90;3787,120;1413,279;'01_03_14_08_b7_00_0b_01_f3_00_dc_00_30_01_07_03_80_00_39_c9_70_00_15_90_9f_;0
2024-04-17 20:34:26;0,220;0,897;0,048;0,264;1,100;222,90;49,90;3787,123;1394,711;'01_03_14_08_b5_00_0b_01_f3_00_dc_00_30_01_08_03_81_00_39_c9_73_00_15_48_17_;0
2024-04-17 20:35:28;0,233;0,870;0,057;0,278;1,200;223,10;50,00;3787,127;1437,850;'01_03_14_08_b7_00_0c_01_f4_00_e9_00_39_01_16_03_66_00_39_c9_77_00_15_f0_9a_;0
2024-04-17 20:36:29;0,247;0,858;0,064;0,292;1,300;221,40;50,00;3787,131;1410,327;'01_03_14_08_a6_00_0d_01_f4_00_f7_00_40_01_24_03_5a_00_39_c9_7b_00_15_85_17_;0
2024-04-17 20:37:30;0,231;0,865;0,057;0,276;1,200;222,40;50,00;3787,135;1424,642;'01_03_14_08_b0_00_0c_01_f4_00_e7_00_39_01_14_03_61_00_39_c9_7f_00_15_bd_02_;0
2024-04-17 20:38:38;0,244;0,909;0,064;0,290;1,200;223,50;50,00;3787,139;1390,198;'01_03_14_08_bb_00_0c_01_f4_00_f4_00_40_01_22_03_8d_00_39_c9_83_00_15_36_76_;0
2024-04-17 20:39:39;0,241;0,900;0,062;0,286;1,200;223,10;49,90;3787,144;1382,858;'01_03_14_08_b7_00_0c_01_f3_00_f1_00_3e_01_1e_03_84_00_39_c9_88_00_15_19_ca_;0
2024-04-17 20:40:40;0,240;0,898;0,062;0,285;1,200;222,60;49,90;3787,148;1434,806;'01_03_14_08_b2_00_0c_01_f3_00_f0_00_3e_01_1d_03_82_00_39_c9_8c_00_15_e4_b6_;0
2024-04-17 20:41:42;0,238;0,888;0,060;0,284;1,200;223,10;50,00;3787,152;1432,199;'01_03_14_08_b7_00_0c_01_f4_00_ee_00_3c_01_1c_03_78_00_39_c9_90_00_15_da_87_;0
2024-04-17 20:42:44;0,227;0,850;0,053;0,272;1,200;222,30;49,90;3787,156;1382,901;'01_03_14_08_af_00_0c_01_f3_00_e3_00_35_01_10_03_52_00_39_c9_94_00_15_19_f5_;0
2024-04-17 20:43:50;0,237;0,888;0,061;0,283;1,200;222,40;50,00;3787,161;1415,422;'01_03_14_08_b0_00_0c_01_f4_00_ed_00_3d_01_1b_03_78_00_39_c9_99_00_15_98_fe_;0
2024-04-17 20:44:51;0,247;0,855;0,064;0,292;1,300;222,10;50,00;3787,165;1383,941;'01_03_14_08_ad_00_0d_01_f4_00_f7_00_40_01_24_03_57_00_39_c9_9d_00_15_1e_05_;0
2024-04-17 20:45:53;0,247;0,853;0,065;0,293;1,300;222,50;50,00;3787,169;1385,271;'01_03_14_08_b1_00_0d_01_f4_00_f7_00_41_01_25_03_55_00_39_c9_a1_00_15_23_37_;0
2024-04-17 20:46:54;0,248;0,856;0,065;0,294;1,300;222,70;50,00;3787,173;1427,313;'01_03_14_08_b3_00_0d_01_f4_00_f8_00_41_01_26_03_58_00_39_c9_a5_00_15_c7_71_;0
2024-04-17 20:47:54;0,237;0,888;0,060;0,282;1,200;222,20;50,00;3787,177;1392,567;'01_03_14_08_ae_00_0c_01_f4_00_ed_00_3c_01_1a_03_78_00_39_c9_a9_00_15_3f_b7_;0
2024-04-17 20:48:55;0,237;0,892;0,060;0,282;1,200;221,30;50,00;3787,181;1416,595;'01_03_14_08_a5_00_0c_01_f4_00_ed_00_3c_01_1a_03_7c_00_39_c9_ad_00_15_9d_93_;0
2024-04-17 20:49:57;0,236;0,883;0,059;0,281;1,200;222,50;50,00;3787,185;1415,843;'01_03_14_08_b1_00_0c_01_f4_00_ec_00_3b_01_19_03_73_00_39_c9_b1_00_15_9a_a3_;0
2024-04-17 20:50:59;0,240;0,892;0,061;0,286;1,200;224,00;50,00;3787,189;1397,937;'01_03_14_08_c0_00_0c_01_f4_00_f0_00_3d_01_1e_03_7c_00_39_c9_b5_00_15_54_b1_;0
2024-04-17 20:52:00;0,237;0,886;0,060;0,283;1,200;222,70;50,00;3787,193;1390,156;'01_03_14_08_b3_00_0c_01_f4_00_ed_00_3c_01_1b_03_76_00_39_c9_b9_00_15_36_4c_;0
2024-04-17 20:53:07;0,237;0,888;0,059;0,281;1,200;222,40;50,00;3787,198;1388,317;'01_03_14_08_b0_00_0c_01_f4_00_ed_00_3b_01_19_03_78_00_39_c9_be_00_15_2f_1d_;0
2024-04-17 20:54:09;0,237;0,890;0,059;0,281;1,200;221,70;50,00;3787,202;1431,131;'01_03_14_08_a9_00_0c_01_f4_00_ed_00_3b_01_19_03_7a_00_39_c9_c2_00_15_d6_5b_;0
2024-04-17 20:55:10;0,244;0,840;0,064;0,290;1,300;223,20;50,00;3787,206;1419,131;'01_03_14_08_b8_00_0d_01_f4_00_f4_00_40_01_22_03_48_00_39_c9_c6_00_15_a7_7b_;0
