Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-17 20:56:12;0,239;0,891;0,062;0,285;1,200;223,40;50,00;3787,210;1434,512;'01_03_14_08_ba_00_0c_01_f4_00_ef_00_3e_01_1d_03_7b_00_39_c9_ca_00_15_e3_90_;0
2024-04-17 20:57:13;0,238;0,888;0,060;0,283;1,200;223,30;50,00;3787,214;1439,628;'01_03_14_08_b9_00_0c_01_f4_00_ee_00_3c_01_1b_03_78_00_39_c9_ce_00_15_f7_8c_;0
2024-04-17 20:58:20;0,247;0,850;0,066;0,293;1,300;223,50;50,00;3787,218;1388,721;'01_03_14_08_bb_00_0d_01_f4_00_f7_00_42_01_25_03_52_00_39_c9_d2_00_15_30_b1_;0
2024-04-17 20:59:22;0,248;0,853;0,066;0,294;1,300;223,40;50,00;3787,223;1403,763;'01_03_14_08_ba_00_0d_01_f4_00_f8_00_42_01_26_03_55_00_39_c9_d7_00_15_6b_73_;0
2024-04-17 21:00:23;0,245;0,849;0,064;0,290;1,300;221,80;49,90;3787,227;1394,500;'01_03_14_08_aa_00_0d_01_f3_00_f5_00_40_01_22_03_51_00_39_c9_db_00_15_47_44_;0
2024-04-17 21:01:24;0,248;0,859;0,066;0,293;1,300;222,00;49,90;3787,231;1383,112;'01_03_14_08_ac_00_0d_01_f3_00_f8_00_42_01_25_03_5b_00_39_c9_df_00_15_1a_c8_;0
2024-04-17 21:02:28;0,249;0,861;0,065;0,294;1,300;222,30;49,90;3787,235;1434,037;'01_03_14_08_af_00_0d_01_f3_00_f9_00_41_01_26_03_5d_00_39_c9_e3_00_15_e1_b5_;0
2024-04-17 21:03:32;0,248;0,858;0,066;0,293;1,300;222,30;49,90;3787,240;1441,666;'01_03_14_08_af_00_0d_01_f3_00_f8_00_42_01_25_03_5a_00_39_c9_e8_00_15_ff_82_;0
2024-04-17 21:04:34;0,248;0,856;0,067;0,294;1,300;222,80;49,90;3787,244;1437,545;'01_03_14_08_b4_00_0d_01_f3_00_f8_00_43_01_26_03_58_00_39_c9_ec_00_15_ef_69_;0
2024-04-17 21:05:35;0,248;0,858;0,066;0,294;1,300;222,20;50,00;3787,249;1392,715;'01_03_14_08_ae_00_0d_01_f4_00_f8_00_42_01_26_03_5a_00_39_c9_f1_00_15_40_4b_;0
2024-04-17 21:06:37;0,251;0,868;0,066;0,295;1,300;222,20;49,90;3787,253;1413,400;'01_03_14_08_ae_00_0d_01_f3_00_fb_00_42_01_27_03_64_00_39_c9_f5_00_15_91_18_;0
2024-04-17 21:07:37;0,249;0,864;0,066;0,294;1,300;221,60;49,90;3787,257;1414,785;'01_03_14_08_a8_00_0d_01_f3_00_f9_00_42_01_26_03_60_00_39_c9_f9_00_15_96_81_;0
2024-04-17 21:08:39;0,227;0,849;0,052;0,271;1,200;222,70;49,90;3787,261;1418,679;'01_03_14_08_b3_00_0c_01_f3_00_e3_00_34_01_0f_03_51_00_39_c9_fd_00_15_a5_b7_;0
2024-04-17 21:09:45;0,232;0,868;0,056;0,276;1,200;222,50;50,00;3787,265;1418,577;'01_03_14_08_b1_00_0c_01_f4_00_e8_00_38_01_14_03_64_00_39_ca_01_00_15_a5_51_;0
2024-04-17 21:10:47;0,229;0,860;0,054;0,272;1,200;221,70;50,00;3787,270;1416,852;'01_03_14_08_a9_00_0c_01_f4_00_e5_00_36_01_10_03_5c_00_39_ca_06_00_15_9e_94_;0
2024-04-17 21:11:49;0,247;0,856;0,065;0,293;1,300;221,90;50,00;3787,274;1429,833;'01_03_14_08_ab_00_0d_01_f4_00_f7_00_41_01_25_03_58_00_39_ca_0a_00_15_d1_49_;0
2024-04-17 21:12:55;0,242;0,905;0,063;0,288;1,200;222,60;50,00;3787,278;1422,903;'01_03_14_08_b2_00_0c_01_f4_00_f2_00_3f_01_20_03_89_00_39_ca_0e_00_15_b6_37_;0
2024-04-17 21:13:57;0,236;0,885;0,058;0,280;1,200;222,10;50,00;3787,282;1430,075;'01_03_14_08_ad_00_0c_01_f4_00_ec_00_3a_01_18_03_75_00_39_ca_12_00_15_d2_3b_;0
2024-04-17 21:14:59;0,247;0,854;0,066;0,292;1,300;222,40;50,00;3787,286;1417,085;'01_03_14_08_b0_00_0d_01_f4_00_f7_00_42_01_24_03_56_00_39_ca_16_00_15_9f_7d_;0
2024-04-17 21:16:00;0,231;0,859;0,056;0,276;1,200;223,90;50,00;3787,290;1402,035;'01_03_14_08_bf_00_0c_01_f4_00_e7_00_38_01_14_03_5b_00_39_ca_1a_00_15_64_b3_;0
2024-04-17 21:17:07;0,230;0,852;0,055;0,275;1,200;224,70;50,00;3787,294;1406,589;'01_03_14_08_c7_00_0c_01_f4_00_e6_00_37_01_13_03_54_00_39_ca_1e_00_15_76_7d_;0
2024-04-17 21:18:08;0,224;0,907;0,050;0,268;1,100;224,50;50,00;3787,298;1427,215;'01_03_14_08_c5_00_0b_01_f4_00_e0_00_32_01_0c_03_8b_00_39_ca_22_00_15_c7_0f_;0
2024-04-17 21:19:10;0,247;0,847;0,067;0,293;1,300;224,10;50,00;3787,303;1386,536;'01_03_14_08_c1_00_0d_01_f4_00_f7_00_43_01_25_03_4f_00_39_ca_27_00_15_28_28_;0
2024-04-17 21:20:11;0,243;0,904;0,064;0,289;1,200;223,90;50,00;3787,307;1379,413;'01_03_14_08_bf_00_0c_01_f4_00_f3_00_40_01_21_03_88_00_39_ca_2b_00_15_0c_55_;0
2024-04-17 21:21:13;0,223;0,907;0,050;0,267;1,100;223,50;50,00;3787,311;1381,665;'01_03_14_08_bb_00_0b_01_f4_00_df_00_32_01_0b_03_8b_00_39_ca_2f_00_15_15_21_;0
2024-04-17 21:22:19;0,236;0,877;0,059;0,282;1,200;224,00;50,00;3787,315;1423,113;'01_03_14_08_c0_00_0c_01_f4_00_ec_00_3b_01_1a_03_6d_00_39_ca_33_00_15_b7_09_;0
2024-04-17 21:23:22;0,233;0,867;0,058;0,277;1,200;223,80;50,00;3787,319;1400,867;'01_03_14_08_be_00_0c_01_f4_00_e9_00_3a_01_15_03_63_00_39_ca_37_00_15_60_23_;0
2024-04-17 21:24:23;0,241;0,896;0,061;0,286;1,200;224,00;50,00;3787,323;1378,896;'01_03_14_08_c0_00_0c_01_f4_00_f1_00_3d_01_1e_03_80_00_39_ca_3b_00_15_0a_50_;0
2024-04-17 21:25:24;0,258;0,885;0,062;0,303;1,300;224,10;50,00;3787,327;1413,588;'01_03_14_08_c1_00_0d_01_f4_01_02_00_3e_01_2f_03_75_00_39_ca_3f_00_15_91_d4_;0
2024-04-17 21:26:26;0,262;0,899;0,065;0,308;1,300;224,10;50,00;3787,332;1400,163;'01_03_14_08_c1_00_0d_01_f4_01_06_00_41_01_34_03_83_00_39_ca_44_00_15_5d_63_;0
2024-04-17 21:28:15;0,263;0,903;0,064;0,308;1,300;224,00;50,00;3787,340;1417,952;'01_03_14_08_c0_00_0d_01_f4_01_07_00_40_01_34_03_87_00_39_ca_4c_00_15_a2_e0_;0
2024-04-17 21:29:16;0,264;0,907;0,065;0,310;1,300;223,70;50,00;3787,344;1430,227;'01_03_14_08_bd_00_0d_01_f4_01_08_00_41_01_36_03_8b_00_39_ca_50_00_15_d2_d3_;0
2024-04-17 21:30:18;0,262;0,900;0,064;0,306;1,300;223,70;50,00;3787,349;1383,776;'01_03_14_08_bd_00_0d_01_f4_01_06_00_40_01_32_03_84_00_39_ca_55_00_15_1d_60_;0
2024-04-17 21:31:20;0,263;0,903;0,066;0,308;1,300;223,80;50,00;3787,353;1411,262;'01_03_14_08_be_00_0d_01_f4_01_07_00_42_01_34_03_87_00_39_ca_59_00_15_88_be_;0
2024-04-17 21:32:26;0,264;0,906;0,067;0,309;1,300;224,00;49,90;3787,358;1413,116;'01_03_14_08_c0_00_0d_01_f3_01_08_00_43_01_35_03_8a_00_39_ca_5e_00_15_8f_fc_;0
2024-04-17 21:33:27;0,264;0,904;0,067;0,310;1,300;224,40;50,00;3787,363;1417,010;'01_03_14_08_c4_00_0d_01_f4_01_08_00_43_01_36_03_88_00_39_ca_63_00_15_9f_32_;0
2024-04-17 21:34:29;0,264;0,906;0,067;0,310;1,300;223,90;50,00;3787,367;1376,733;'01_03_14_08_bf_00_0d_01_f4_01_08_00_43_01_36_03_8a_00_39_ca_67_00_15_01_dd_;0
2024-04-17 21:35:30;0,264;0,904;0,067;0,310;1,300;224,50;50,00;3787,372;1413,837;'01_03_14_08_c5_00_0d_01_f4_01_08_00_43_01_36_03_88_00_39_ca_6c_00_15_92_cd_;0
2024-04-17 21:36:37;0,264;0,904;0,067;0,310;1,300;224,50;50,00;3787,376;1397,515;'01_03_14_08_c5_00_0d_01_f4_01_08_00_43_01_36_03_88_00_39_ca_70_00_15_53_0b_;0
2024-04-17 21:37:39;0,263;0,902;0,065;0,309;1,300;224,20;50,00;3787,381;1381,113;'01_03_14_08_c2_00_0d_01_f4_01_07_00_41_01_35_03_86_00_39_ca_75_00_15_12_f9_;0
2024-04-17 21:38:41;0,265;0,907;0,067;0,310;1,300;224,60;50,00;3787,386;1377,996;'01_03_14_08_c6_00_0d_01_f4_01_09_00_43_01_36_03_8b_00_39_ca_7a_00_15_06_cc_;0
2024-04-17 21:39:43;0,263;0,901;0,066;0,309;1,300;224,50;50,00;3787,390;1436,171;'01_03_14_08_c5_00_0d_01_f4_01_07_00_42_01_35_03_85_00_39_ca_7e_00_15_ea_0b_;0
2024-04-17 21:40:49;0,266;0,911;0,067;0,312;1,300;224,50;50,00;3787,395;1416,922;'01_03_14_08_c5_00_0d_01_f4_01_0a_00_43_01_38_03_8f_00_39_ca_83_00_15_9e_da_;0
2024-04-17 21:41:51;0,265;0,906;0,067;0,310;1,300;224,80;50,00;3787,400;1432,854;'01_03_14_08_c8_00_0d_01_f4_01_09_00_43_01_36_03_8a_00_39_ca_88_00_15_dd_16_;0
2024-04-17 21:42:52;0,263;0,899;0,065;0,308;1,300;224,80;50,00;3787,404;1376,641;'01_03_14_08_c8_00_0d_01_f4_01_07_00_41_01_34_03_83_00_39_ca_8c_00_15_01_81_;0
2024-04-17 21:43:53;0,264;0,903;0,065;0,309;1,300;224,80;50,00;3787,409;1428,952;'01_03_14_08_c8_00_0d_01_f4_01_08_00_41_01_35_03_87_00_39_ca_91_00_15_cd_d8_;0
2024-04-17 21:44:56;0,262;0,894;0,066;0,307;1,300;225,40;50,00;3787,413;1400,820;'01_03_14_08_ce_00_0d_01_f4_01_06_00_42_01_33_03_7e_00_39_ca_95_00_15_5f_f4_;0
2024-04-17 21:46:01;0,260;0,892;0,065;0,304;1,300;224,00;49,90;3787,418;1408,298;'01_03_14_08_c0_00_0d_01_f3_01_04_00_41_01_30_03_7c_00_39_ca_9a_00_15_7d_2a_;0
2024-04-17 21:47:03;0,257;0,881;0,063;0,301;1,300;224,30;50,00;3787,423;1422,801;'01_03_14_08_c3_00_0d_01_f4_01_01_00_3f_01_2d_03_71_00_39_ca_9f_00_15_b5_d1_;0
2024-04-17 21:48:06;0,247;0,848;0,067;0,293;1,300;223,90;50,00;3787,427;1423,074;'01_03_14_08_bf_00_0d_01_f4_00_f7_00_43_01_25_03_50_00_39_ca_a3_00_15_b6_e2_;0
2024-04-17 21:49:07;0,249;0,854;0,068;0,294;1,300;224,10;50,00;3787,431;1423,627;'01_03_14_08_c1_00_0d_01_f4_00_f9_00_44_01_26_03_56_00_39_ca_a7_00_15_b9_0b_;0
2024-04-17 21:50:08;0,249;0,851;0,068;0,295;1,300;224,90;50,00;3787,435;1426,425;'01_03_14_08_c9_00_0d_01_f4_00_f9_00_44_01_27_03_53_00_39_ca_ab_00_15_c3_f9_;0
2024-04-17 21:51:15;0,251;0,859;0,068;0,297;1,300;224,70;50,00;3787,440;1383,413;'01_03_14_08_c7_00_0d_01_f4_00_fb_00_44_01_29_03_5b_00_39_ca_b0_00_15_1b_f5_;0
2024-04-17 21:52:16;0,248;0,850;0,066;0,293;1,300;224,40;50,00;3787,444;1427,771;'01_03_14_08_c4_00_0d_01_f4_00_f8_00_42_01_25_03_52_00_39_ca_b4_00_15_c9_3b_;0
2024-04-17 21:53:18;0,242;0,897;0,062;0,286;1,200;224,60;50,00;3787,449;1390,775;'01_03_14_08_c6_00_0c_01_f4_00_f2_00_3e_01_1e_03_81_00_39_ca_b9_00_15_38_b7_;0
2024-04-17 21:54:20;0,249;0,849;0,067;0,295;1,300;225,60;50,00;3787,453;1376,471;'01_03_14_08_d0_00_0d_01_f4_00_f9_00_43_01_27_03_51_00_39_ca_bd_00_15_00_d7_;0
2024-04-17 21:55:26;0,245;0,902;0,065;0,291;1,200;226,20;50,00;3787,457;1415,086;'01_03_14_08_d6_00_0c_01_f4_00_f5_00_41_01_23_03_86_00_39_ca_c1_00_15_97_ae_;0
2024-04-17 21:56:29;0,239;0,878;0,062;0,284;1,200;226,70;49,90;3787,461;1408,624;'01_03_14_08_db_00_0c_01_f3_00_ef_00_3e_01_1c_03_6e_00_39_ca_c5_00_15_7e_70_;0
2024-04-17 21:57:30;0,236;0,866;0,059;0,279;1,200;227,00;50,00;3787,466;1404,546;'01_03_14_08_de_00_0c_01_f4_00_ec_00_3b_01_17_03_62_00_39_ca_ca_00_15_6e_82_;0
2024-04-17 21:58:32;0,247;0,911;0,066;0,292;1,200;225,90;49,90;3787,470;1416,021;'01_03_14_08_d3_00_0c_01_f3_00_f7_00_42_01_24_03_8f_00_39_ca_ce_00_15_9b_55_;0
2024-04-17 21:59:34;0,231;0,852;0,056;0,276;1,200;225,80;50,00;3787,474;1420,008;'01_03_14_08_d2_00_0c_01_f4_00_e7_00_38_01_14_03_54_00_39_ca_d2_00_15_aa_e8_;0
2024-04-17 22:00:40;0,244;0,896;0,064;0,289;1,200;226,80;49,90;3787,478;1409,644;'01_03_14_08_dc_00_0c_01_f3_00_f4_00_40_01_21_03_80_00_39_ca_d6_00_15_82_6c_;0
2024-04-17 22:01:42;0,234;0,861;0,057;0,278;1,200;226,30;49,90;3787,482;1390,389;'01_03_14_08_d7_00_0c_01_f3_00_ea_00_39_01_16_03_5d_00_39_ca_da_00_15_37_35_;0
2024-04-17 22:02:44;0,235;0,865;0,058;0,279;1,200;226,20;49,90;3787,486;1423,198;'01_03_14_08_d6_00_0c_01_f3_00_eb_00_3a_01_17_03_61_00_39_ca_de_00_15_b7_5e_;0
2024-04-17 22:03:45;0,247;0,914;0,066;0,292;1,200;225,00;49,90;3787,490;1412,291;'01_03_14_08_ca_00_0c_01_f3_00_f7_00_42_01_24_03_92_00_39_ca_e2_00_15_8c_c3_;0
2024-04-17 22:04:52;0,247;0,912;0,066;0,292;1,200;225,60;49,90;3787,494;1421,784;'01_03_14_08_d0_00_0c_01_f3_00_f7_00_42_01_24_03_90_00_39_ca_e6_00_15_b1_d8_;0
2024-04-17 22:05:53;0,230;0,849;0,055;0,274;1,200;225,60;49,90;3787,499;1378,410;'01_03_14_08_d0_00_0c_01_f3_00_e6_00_37_01_12_03_51_00_39_ca_eb_00_15_08_6a_;0
2024-04-17 22:06:54;0,249;0,850;0,067;0,295;1,300;225,20;50,00;3787,503;1394,068;'01_03_14_08_cc_00_0d_01_f4_00_f9_00_43_01_27_03_52_00_39_ca_ef_00_15_45_94_;0
2024-04-17 22:07:56;0,237;0,876;0,059;0,281;1,200;225,30;50,00;3787,507;1417,001;'01_03_14_08_cd_00_0c_01_f4_00_ed_00_3b_01_19_03_6c_00_39_ca_f3_00_15_9f_29_;0
2024-04-17 22:08:57;0,232;0,859;0,056;0,276;1,200;225,00;49,90;3787,511;1388,940;'01_03_14_08_ca_00_0c_01_f3_00_e8_00_38_01_14_03_5b_00_39_ca_f7_00_15_31_8c_;0
2024-04-17 22:09:58;0,231;0,852;0,055;0,275;1,200;225,80;49,90;3787,515;1387,014;'01_03_14_08_d2_00_0c_01_f3_00_e7_00_37_01_13_03_54_00_39_ca_fb_00_15_2a_06_;0
2024-04-17 22:11:00;0,231;0,851;0,054;0,274;1,200;226,10;50,00;3787,519;1435,165;'01_03_14_08_d5_00_0c_01_f4_00_e7_00_36_01_12_03_53_00_39_ca_ff_00_15_e6_1d_;0
2024-04-17 22:12:06;0,231;0,850;0,056;0,275;1,200;226,40;50,00;3787,523;1384,644;'01_03_14_08_d8_00_0c_01_f4_00_e7_00_38_01_13_03_52_00_39_cb_03_00_15_20_c4_;0
2024-04-17 22:13:07;0,232;0,856;0,055;0,276;1,200;225,70;50,00;3787,527;1382,067;'01_03_14_08_d1_00_0c_01_f4_00_e8_00_37_01_14_03_58_00_39_cb_07_00_15_16_b3_;0
2024-04-17 22:14:09;0,230;0,849;0,054;0,274;1,200;225,60;50,00;3787,531;1395,614;'01_03_14_08_d0_00_0c_01_f4_00_e6_00_36_01_12_03_51_00_39_cb_0b_00_15_4b_9e_;0
2024-04-17 22:15:10;0,229;0,844;0,053;0,273;1,200;226,10;50,00;3787,535;1381,861;'01_03_14_08_d5_00_0c_01_f4_00_e5_00_35_01_11_03_4c_00_39_cb_0f_00_15_15_e5_;0
2024-04-17 22:16:11;0,230;0,848;0,054;0,273;1,200;225,80;50,00;3787,539;1422,865;'01_03_14_08_d2_00_0c_01_f4_00_e6_00_36_01_11_03_50_00_39_cb_13_00_15_b6_11_;0
2024-04-17 22:17:18;0,246;0,907;0,067;0,292;1,200;225,90;50,00;3787,544;1409,006;'01_03_14_08_d3_00_0c_01_f4_00_f6_00_43_01_24_03_8b_00_39_cb_18_00_15_7f_ee_;0
2024-04-17 22:18:20;0,247;0,911;0,067;0,292;1,200;225,90;50,00;3787,548;1407,342;'01_03_14_08_d3_00_0c_01_f4_00_f7_00_43_01_24_03_8f_00_39_cb_1c_00_15_79_6e_;0
2024-04-17 22:19:22;0,248;0,846;0,066;0,293;1,300;225,30;50,00;3787,552;1411,959;'01_03_14_08_cd_00_0d_01_f4_00_f8_00_42_01_25_03_4e_00_39_cb_20_00_15_8b_77_;0
2024-04-17 22:20:24;0,248;0,844;0,067;0,293;1,300;225,90;50,00;3787,556;1393,568;'01_03_14_08_d3_00_0d_01_f4_00_f8_00_43_01_25_03_4c_00_39_cb_24_00_15_43_a0_;0
2024-04-17 22:21:29;0,248;0,844;0,067;0,294;1,300;225,80;49,90;3787,561;1424,493;'01_03_14_08_d2_00_0d_01_f3_00_f8_00_43_01_26_03_4c_00_39_cb_29_00_15_bc_6d_;0
2024-04-17 22:22:31;0,249;0,847;0,068;0,295;1,300;225,90;49,90;3787,565;1435,189;'01_03_14_08_d3_00_0d_01_f3_00_f9_00_44_01_27_03_4f_00_39_cb_2d_00_15_e6_35_;0
2024-04-17 22:23:33;0,247;0,850;0,066;0,292;1,300;223,40;50,00;3787,570;1376,403;'01_03_14_08_ba_00_0d_01_f4_00_f7_00_42_01_24_03_52_00_39_cb_32_00_15_00_93_;0
2024-04-17 22:24:34;0,247;0,914;0,067;0,292;1,200;225,00;50,00;3787,574;1412,857;'01_03_14_08_ca_00_0c_01_f4_00_f7_00_43_01_24_03_92_00_39_cb_36_00_15_8e_f9_;0
2024-04-17 22:25:35;0,246;0,912;0,065;0,290;1,200;224,70;50,00;3787,578;1401,102;'01_03_14_08_c7_00_0c_01_f4_00_f6_00_41_01_22_03_90_00_39_cb_3a_00_15_61_0e_;0
2024-04-17 22:26:41;0,245;0,909;0,065;0,290;1,200;224,40;50,00;3787,582;1420,361;'01_03_14_08_c4_00_0c_01_f4_00_f5_00_41_01_22_03_8d_00_39_cb_3e_00_15_ac_49_;0
2024-04-17 22:28:22;0,249;0,856;0,065;0,294;1,300;223,70;50,00;3787,589;1421,143;'01_03_14_08_bd_00_0d_01_f4_00_f9_00_41_01_26_03_58_00_39_cb_45_00_15_af_57_;0
2024-04-17 22:29:24;0,248;0,853;0,067;0,293;1,300;223,40;50,00;3787,594;1436,457;'01_03_14_08_ba_00_0d_01_f4_00_f8_00_43_01_25_03_55_00_39_cb_4a_00_15_eb_29_;0
2024-04-17 22:30:26;0,248;0,852;0,067;0,293;1,300;223,70;50,00;3787,598;1380,188;'01_03_14_08_bd_00_0d_01_f4_00_f8_00_43_01_25_03_54_00_39_cb_4e_00_15_0f_5c_;0
2024-04-17 22:31:27;0,248;0,853;0,066;0,293;1,300;223,40;49,90;3787,602;1386,704;'01_03_14_08_ba_00_0d_01_f3_00_f8_00_42_01_25_03_55_00_39_cb_52_00_15_28_d0_;0
2024-04-17 22:32:29;0,249;0,855;0,066;0,293;1,300;223,90;50,00;3787,606;1426,334;'01_03_14_08_bf_00_0d_01_f4_00_f9_00_42_01_25_03_57_00_39_cb_56_00_15_c3_9e_;0
2024-04-17 22:33:36;0,249;0,857;0,065;0,294;1,300;223,30;50,00;3787,611;1388,193;'01_03_14_08_b9_00_0d_01_f4_00_f9_00_41_01_26_03_59_00_39_cb_5b_00_15_2e_a1_;0
2024-04-17 22:34:37;0,249;0,854;0,066;0,294;1,300;224,10;50,00;3787,615;1386,382;'01_03_14_08_c1_00_0d_01_f4_00_f9_00_42_01_26_03_56_00_39_cb_5f_00_15_27_8e_;0
2024-04-17 22:35:38;0,250;0,858;0,056;0,292;1,300;224,10;50,00;3787,620;1379,833;'01_03_14_08_c1_00_0d_01_f4_00_fa_00_38_01_24_03_5a_00_39_cb_64_00_15_0d_f9_;0
2024-04-17 22:36:40;0,258;0,884;0,062;0,301;1,300;224,50;50,00;3787,624;1431,912;'01_03_14_08_c5_00_0d_01_f4_01_02_00_3e_01_2d_03_74_00_39_cb_68_00_15_d9_68_;0
2024-04-17 22:37:46;0,264;0,903;0,065;0,307;1,300;224,70;50,00;3787,628;1384,801;'01_03_14_08_c7_00_0d_01_f4_01_08_00_41_01_33_03_87_00_39_cb_6c_00_15_21_61_;0
2024-04-17 22:38:48;0,264;0,905;0,065;0,308;1,300;224,30;50,00;3787,633;1411,495;'01_03_14_08_c3_00_0d_01_f4_01_08_00_41_01_34_03_89_00_39_cb_71_00_15_89_a7_;0
2024-04-17 22:39:49;0,262;0,898;0,063;0,305;1,300;224,20;50,00;3787,638;1378,477;'01_03_14_08_c2_00_0d_01_f4_01_06_00_3f_01_31_03_82_00_39_cb_76_00_15_08_ad_;0
2024-04-17 22:40:51;0,264;0,902;0,062;0,306;1,300;224,90;50,00;3787,642;1387,977;'01_03_14_08_c9_00_0d_01_f4_01_08_00_3e_01_32_03_86_00_39_cb_7a_00_15_2d_c9_;0
2024-04-17 22:41:52;0,263;0,899;0,064;0,307;1,300;225,00;50,00;3787,647;1420,090;'01_03_14_08_ca_00_0d_01_f4_01_07_00_40_01_33_03_83_00_39_cb_7f_00_15_ab_3a_;0
2024-04-17 22:42:58;0,264;0,907;0,063;0,307;1,300;223,80;50,00;3787,651;1427,435;'01_03_14_08_be_00_0d_01_f4_01_08_00_3f_01_33_03_8b_00_39_cb_83_00_15_c7_eb_;0
2024-04-17 22:44:01;0,264;0,903;0,064;0,308;1,300;224,70;50,00;3787,656;1393,562;'01_03_14_08_c7_00_0d_01_f4_01_08_00_40_01_34_03_87_00_39_cb_88_00_15_43_9a_;0
2024-04-17 22:45:01;0,264;0,902;0,065;0,308;1,300;225,00;50,00;3787,661;1403,146;'01_03_14_08_ca_00_0d_01_f4_01_08_00_41_01_34_03_86_00_39_cb_8d_00_15_69_0a_;0
2024-04-17 22:46:03;0,263;0,898;0,066;0,307;1,300;225,10;50,00;3787,665;1437,067;'01_03_14_08_cb_00_0d_01_f4_01_07_00_42_01_33_03_82_00_39_cb_91_00_15_ed_8b_;0
2024-04-17 22:47:04;0,264;0,901;0,065;0,308;1,300;225,20;50,00;3787,670;1417,861;'01_03_14_08_cc_00_0d_01_f4_01_08_00_41_01_34_03_85_00_39_cb_96_00_15_a2_85_;0
2024-04-17 22:48:11;0,263;0,901;0,065;0,307;1,300;224,50;50,00;3787,674;1412,900;'01_03_14_08_c5_00_0d_01_f4_01_07_00_41_01_33_03_85_00_39_cb_9a_00_15_8f_24_;0
2024-04-17 22:49:12;0,268;0,921;0,067;0,312;1,300;223,80;50,00;3787,679;1432,585;'01_03_14_08_be_00_0d_01_f4_01_0c_00_43_01_38_03_99_00_39_cb_9f_00_15_dc_09_;0
2024-04-17 22:50:13;0,264;0,907;0,066;0,308;1,300;223,70;50,00;3787,684;1410,297;'01_03_14_08_bd_00_0d_01_f4_01_08_00_42_01_34_03_8b_00_39_cb_a4_00_15_84_f9_;0
2024-04-17 22:51:15;0,264;0,904;0,067;0,308;1,300;224,40;50,00;3787,688;1439,312;'01_03_14_08_c4_00_0d_01_f4_01_08_00_43_01_34_03_88_00_39_cb_a8_00_15_f6_50_;0
2024-04-17 22:52:17;0,265;0,907;0,067;0,309;1,300;224,60;50,00;3787,693;1418,232;'01_03_14_08_c6_00_0d_01_f4_01_09_00_43_01_35_03_8b_00_39_cb_ad_00_15_a3_f8_;0
2024-04-17 22:53:23;0,265;0,906;0,066;0,309;1,300;224,80;50,00;3787,698;1436,907;'01_03_14_08_c8_00_0d_01_f4_01_09_00_42_01_35_03_8a_00_39_cb_b2_00_15_ec_eb_;0
2024-04-17 22:54:24;0,263;0,902;0,064;0,307;1,300;224,20;50,00;3787,702;1428,581;'01_03_14_08_c2_00_0d_01_f4_01_07_00_40_01_33_03_86_00_39_cb_b6_00_15_cc_65_;0
2024-04-17 22:55:27;0,262;0,900;0,065;0,306;1,300;223,80;50,00;3787,707;1391,633;'01_03_14_08_be_00_0d_01_f4_01_06_00_41_01_32_03_84_00_39_cb_bb_00_15_3c_11_;0
2024-04-17 22:56:28;0,263;0,903;0,066;0,307;1,300;224,00;50,00;3787,711;1408,679;'01_03_14_08_c0_00_0d_01_f4_01_07_00_42_01_33_03_87_00_39_cb_bf_00_15_7e_a7_;0
2024-04-17 22:57:29;0,262;0,899;0,065;0,306;1,300;224,10;50,00;3787,716;1406,679;'01_03_14_08_c1_00_0d_01_f4_01_06_00_41_01_32_03_83_00_39_cb_c4_00_15_76_d7_;0
2024-04-17 22:58:31;0,259;0,889;0,065;0,303;1,300;224,00;50,00;3787,720;1394,802;'01_03_14_08_c0_00_0d_01_f4_01_03_00_41_01_2f_03_79_00_39_cb_c8_00_15_48_72_;0
2024-04-17 22:59:38;0,258;0,887;0,063;0,302;1,300;223,60;50,00;3787,725;1404,689;'01_03_14_08_bc_00_0d_01_f4_01_02_00_3f_01_2e_03_77_00_39_cb_cd_00_15_6f_11_;0
2024-04-17 23:00:39;0,261;0,897;0,064;0,304;1,300;223,60;49,90;3787,729;1404,904;'01_03_14_08_bc_00_0d_01_f3_01_05_00_40_01_30_03_81_00_39_cb_d1_00_15_6f_e8_;0
2024-04-17 23:01:40;0,259;0,890;0,064;0,302;1,300;223,80;49,90;3787,734;1402,168;'01_03_14_08_be_00_0d_01_f3_01_03_00_40_01_2e_03_7a_00_39_cb_d6_00_15_65_38_;0
2024-04-17 23:02:42;0,258;0,883;0,063;0,302;1,300;224,60;49,90;3787,738;1383,621;'01_03_14_08_c6_00_0d_01_f3_01_02_00_3f_01_2e_03_73_00_39_cb_da_00_15_1c_c5_;0
2024-04-17 23:03:44;0,263;0,901;0,066;0,307;1,300;224,40;49,90;3787,743;1436,491;'01_03_14_08_c4_00_0d_01_f3_01_07_00_42_01_33_03_85_00_39_cb_df_00_15_eb_4b_;0
2024-04-17 23:04:46;0,249;0,855;0,057;0,293;1,300;224,00;49,90;3787,747;1382,209;'01_03_14_08_c0_00_0d_01_f3_00_f9_00_39_01_25_03_57_00_39_cb_e3_00_15_17_41_;0
2024-04-17 23:05:52;0,252;0,864;0,059;0,295;1,300;224,30;49,90;3787,752;1407,705;'01_03_14_08_c3_00_0d_01_f3_00_fc_00_3b_01_27_03_60_00_39_cb_e8_00_15_7a_d9_;0
2024-04-17 23:06:54;0,258;0,883;0,064;0,302;1,300;224,60;50,00;3787,756;1384,732;'01_03_14_08_c6_00_0d_01_f4_01_02_00_40_01_2e_03_73_00_39_cb_ec_00_15_21_1c_;0
2024-04-17 23:07:55;0,259;0,886;0,064;0,303;1,300;224,70;49,90;3787,761;1413,621;'01_03_14_08_c7_00_0d_01_f3_01_03_00_40_01_2f_03_76_00_39_cb_f1_00_15_91_f5_;0
2024-04-17 23:08:56;0,263;0,900;0,067;0,308;1,300;224,60;50,00;3787,765;1426,997;'01_03_14_08_c6_00_0d_01_f4_01_07_00_43_01_34_03_84_00_39_cb_f5_00_15_c6_35_;0
2024-04-17 23:09:58;0,252;0,868;0,059;0,296;1,300;223,10;50,00;3787,769;1425,941;'01_03_14_08_b7_00_0d_01_f4_00_fc_00_3b_01_28_03_64_00_39_cb_f9_00_15_c2_15_;0
2024-04-17 23:11:04;0,258;0,890;0,062;0,301;1,300;222,80;50,00;3787,774;1421,747;'01_03_14_08_b4_00_0d_01_f4_01_02_00_3e_01_2d_03_7a_00_39_cb_fe_00_15_b1_b3_;0
2024-04-17 23:12:06;0,261;0,899;0,065;0,305;1,300;223,10;50,00;3787,779;1377,582;'01_03_14_08_b7_00_0d_01_f4_01_05_00_41_01_31_03_83_00_39_cc_03_00_15_05_2e_;0
2024-04-17 23:13:08;0,246;0,918;0,054;0,288;1,200;223,20;50,00;3787,783;1389,501;'01_03_14_08_b8_00_0c_01_f4_00_f6_00_36_01_20_03_96_00_39_cc_07_00_15_33_bd_;0
2024-04-17 23:14:10;0,259;0,894;0,064;0,302;1,300;222,80;50,00;3787,787;1404,269;'01_03_14_08_b4_00_0d_01_f4_01_03_00_40_01_2e_03_7e_00_39_cc_0b_00_15_6d_6d_;0
2024-04-17 23:15:11;0,247;0,919;0,055;0,289;1,200;223,80;50,00;3787,791;1384,922;'01_03_14_08_be_00_0c_01_f4_00_f7_00_37_01_21_03_97_00_39_cc_0f_00_15_21_da_;0
2024-04-17 23:16:18;0,258;0,887;0,063;0,301;1,300;223,50;49,90;3787,796;1399,064;'01_03_14_08_bb_00_0d_01_f3_01_02_00_3f_01_2d_03_77_00_39_cc_14_00_15_59_18_;0
2024-04-17 23:17:19;0,251;0,864;0,058;0,294;1,300;223,30;49,90;3787,800;1423,527;'01_03_14_08_b9_00_0d_01_f3_00_fb_00_3a_01_26_03_60_00_39_cc_18_00_15_b8_a7_;0
2024-04-17 23:18:21;0,250;0,862;0,057;0,292;1,300;223,00;50,00;3787,805;1405,911;'01_03_14_08_b6_00_0d_01_f4_00_fa_00_39_01_24_03_5e_00_39_cc_1d_00_15_73_d7_;0
2024-04-17 23:19:22;0,250;0,863;0,057;0,292;1,300;222,80;50,00;3787,809;1432,227;'01_03_14_08_b4_00_0d_01_f4_00_fa_00_39_01_24_03_5f_00_39_cc_21_00_15_da_a3_;0
2024-04-17 23:20:24;0,248;0,853;0,056;0,291;1,300;223,60;50,00;3787,813;1439,373;'01_03_14_08_bc_00_0d_01_f4_00_f8_00_38_01_23_03_55_00_39_cc_25_00_15_f6_8d_;0
2024-04-17 23:21:26;0,252;0,866;0,059;0,295;1,300;223,60;50,00;3787,817;1393,485;'01_03_14_08_bc_00_0d_01_f4_00_fc_00_3b_01_27_03_62_00_39_cc_29_00_15_43_4d_;0
2024-04-17 23:22:33;0,248;0,853;0,057;0,290;1,300;223,40;50,00;3787,822;1377,963;'01_03_14_08_ba_00_0d_01_f4_00_f8_00_39_01_22_03_55_00_39_cc_2e_00_15_06_ab_;0
2024-04-17 23:23:34;0,248;0,921;0,056;0,290;1,200;224,30;50,00;3787,826;1383,259;'01_03_14_08_c3_00_0c_01_f4_00_f8_00_38_01_22_03_99_00_39_cc_32_00_15_1b_5b_;0
2024-04-17 23:24:36;0,248;0,850;0,055;0,292;1,300;224,40;50,00;3787,831;1412,806;'01_03_14_08_c4_00_0d_01_f4_00_f8_00_37_01_24_03_52_00_39_cc_37_00_15_8e_c6_;0
2024-04-17 23:25:38;0,248;0,920;0,056;0,290;1,200;224,50;50,00;3787,835;1397,521;'01_03_14_08_c5_00_0c_01_f4_00_f8_00_38_01_22_03_98_00_39_cc_3b_00_15_53_11_;0
2024-04-17 23:26:45;0,249;0,852;0,056;0,292;1,300;224,80;50,00;3787,839;1394,880;'01_03_14_08_c8_00_0d_01_f4_00_f9_00_38_01_24_03_54_00_39_cc_3f_00_15_48_c0_;0
2024-04-17 23:28:25;0,249;0,851;0,056;0,292;1,300;224,90;50,00;3787,846;1430,053;'01_03_14_08_c9_00_0d_01_f4_00_f9_00_38_01_24_03_53_00_39_cc_46_00_15_d2_25_;0
2024-04-17 23:29:27;0,248;0,917;0,055;0,292;1,200;225,30;50,00;3787,851;1406,943;'01_03_14_08_cd_00_0c_01_f4_00_f8_00_37_01_24_03_95_00_39_cc_4b_00_15_77_df_;0
2024-04-17 23:30:28;0,248;0,912;0,056;0,292;1,200;226,50;49,90;3787,855;1384,955;'01_03_14_08_d9_00_0c_01_f3_00_f8_00_38_01_24_03_90_00_39_cc_4f_00_15_21_fb_;0
2024-04-17 23:31:29;0,249;0,847;0,055;0,293;1,300;225,90;50,00;3787,859;1408,190;'01_03_14_08_d3_00_0d_01_f4_00_f9_00_37_01_25_03_4f_00_39_cc_53_00_15_7c_be_;0
2024-04-17 23:32:30;0,248;0,914;0,055;0,292;1,200;226,10;49,90;3787,863;1417,593;'01_03_14_08_d5_00_0c_01_f3_00_f8_00_37_01_24_03_92_00_39_cc_57_00_15_a1_79_;0
2024-04-17 23:33:32;0,237;0,872;0,049;0,279;1,200;226,40;49,90;3787,868;1427,701;'01_03_14_08_d8_00_0c_01_f3_00_ed_00_31_01_17_03_68_00_39_cc_5c_00_15_c8_f5_;0
2024-04-17 23:34:39;0,249;0,848;0,055;0,293;1,300;225,80;50,00;3787,872;1400,716;'01_03_14_08_d2_00_0d_01_f4_00_f9_00_37_01_25_03_50_00_39_cc_60_00_15_5f_8c_;0
2024-04-17 23:35:41;0,249;0,915;0,056;0,292;1,200;226,70;50,00;3787,876;1400,520;'01_03_14_08_db_00_0c_01_f4_00_f9_00_38_01_24_03_93_00_39_cc_64_00_15_5e_c8_;0
2024-04-17 23:36:43;0,248;0,912;0,056;0,291;1,200;226,50;50,00;3787,881;1417,474;'01_03_14_08_d9_00_0c_01_f4_00_f8_00_38_01_23_03_90_00_39_cc_69_00_15_a1_02_;0
2024-04-17 23:37:49;0,249;0,920;0,056;0,292;1,200;225,30;50,00;3787,885;1407,041;'01_03_14_08_cd_00_0c_01_f4_00_f9_00_38_01_24_03_98_00_39_cc_6d_00_15_78_41_;0
2024-04-17 23:38:51;0,249;0,851;0,056;0,292;1,300;225,00;50,00;3787,890;1431,471;'01_03_14_08_ca_00_0d_01_f4_00_f9_00_38_01_24_03_53_00_39_cc_72_00_15_d7_af_;0
2024-04-17 23:39:53;0,251;0,854;0,056;0,294;1,300;226,00;50,00;3787,894;1405,798;'01_03_14_08_d4_00_0d_01_f4_00_fb_00_38_01_26_03_56_00_39_cc_76_00_15_73_66_;0
2024-04-17 23:40:54;0,250;0,851;0,057;0,294;1,300;225,90;50,00;3787,898;1398,124;'01_03_14_08_d3_00_0d_01_f4_00_fa_00_39_01_26_03_53_00_39_cc_7a_00_15_55_6c_;0
2024-04-17 23:42:01;0,234;0,861;0,046;0,276;1,200;226,40;50,00;3787,903;1400,925;'01_03_14_08_d8_00_0c_01_f4_00_ea_00_2e_01_14_03_5d_00_39_cc_7f_00_15_60_5d_;0
2024-04-17 23:43:03;0,234;0,862;0,046;0,276;1,200;226,20;50,00;3787,907;1440,132;'01_03_14_08_d6_00_0c_01_f4_00_ea_00_2e_01_14_03_5e_00_39_cc_83_00_15_f9_84_;0
2024-04-17 23:44:04;0,234;0,862;0,046;0,276;1,200;226,10;50,00;3787,911;1440,769;'01_03_14_08_d5_00_0c_01_f4_00_ea_00_2e_01_14_03_5e_00_39_cc_87_00_15_fc_01_;0
2024-04-17 23:45:05;0,248;0,914;0,055;0,292;1,200;226,10;50,00;3787,915;1386,369;'01_03_14_08_d5_00_0c_01_f4_00_f8_00_37_01_24_03_92_00_39_cc_8b_00_15_27_81_;0
2024-04-17 23:46:07;0,248;0,916;0,054;0,291;1,200;225,50;50,00;3787,919;1408,406;'01_03_14_08_cf_00_0c_01_f4_00_f8_00_36_01_23_03_94_00_39_cc_8f_00_15_7d_96_;0
2024-04-17 23:47:08;0,251;0,855;0,057;0,294;1,300;225,80;50,00;3787,923;1441,317;'01_03_14_08_d2_00_0d_01_f4_00_fb_00_39_01_26_03_57_00_39_cc_93_00_15_fe_25_;0
2024-04-17 23:48:15;0,045;0,989;0,025;0,060;0,200;227,50;50,00;3787,926;1441,237;'01_03_14_08_e3_00_02_01_f4_00_2d_00_19_00_3c_03_dd_00_39_cc_96_00_15_fd_d5_;0
2024-04-17 23:49:16;0,044;0,966;0,027;0,059;0,200;227,70;50,00;3787,927;1417,365;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_cc_97_00_15_a0_95_;0
2024-04-17 23:50:18;0,045;0,991;0,026;0,059;0,200;226,90;50,00;3787,928;1422,159;'01_03_14_08_dd_00_02_01_f4_00_2d_00_1a_00_3b_03_df_00_39_cc_98_00_15_b3_4f_;0
2024-04-17 23:51:20;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3787,928;1405,635;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_cc_98_00_15_72_c3_;0
2024-04-17 23:52:21;0,044;0,970;0,025;0,058;0,200;226,60;50,00;3787,929;1381,231;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3a_03_ca_00_39_cc_99_00_15_13_6f_;0
2024-04-17 23:53:28;0,045;0,992;0,025;0,059;0,200;226,60;50,00;3787,930;1402,812;'01_03_14_08_da_00_02_01_f4_00_2d_00_19_00_3b_03_e0_00_39_cc_9a_00_15_67_bc_;0
2024-04-17 23:54:29;0,045;0,996;0,025;0,059;0,200;225,90;50,00;3787,931;1420,321;'01_03_14_08_d3_00_02_01_f4_00_2d_00_19_00_3b_03_e4_00_39_cc_9b_00_15_ac_21_;0
2024-04-17 23:55:31;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3787,931;1431,811;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_cc_9b_00_15_d9_03_;0
2024-04-17 23:56:33;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3787,932;1418,943;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_cc_9c_00_15_a6_bf_;0
2024-04-17 23:57:34;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3787,933;1425,270;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_cc_9d_00_15_bf_76_;0
2024-04-17 23:58:40;0,044;0,969;0,025;0,058;0,200;226,90;50,00;3787,934;1385,690;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3a_03_c9_00_39_cc_9e_00_15_24_da_;0
2024-04-17 23:59:42;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3787,934;1416,582;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_cc_9e_00_15_9d_86_;0
